Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,30,783.0,80.0,1.2,11.0,395.0,801.18,635.41
2016,1,11,15,45,753.0,75.5,1.1,11.0,351.5,754.45,602.21
2016,1,11,16,0,723.0,71.0,1.0,11.0,308.0,712.25,571.69
2016,1,11,16,15,676.5,65.5,0.95,10.5,260.5,649.02,526.05
2016,1,11,16,30,630.0,60.0,0.9,10.0,213.0,586.17,478.84
2016,1,11,16,45,560.0,51.5,0.85,9.5,165.5,503.51,413.69
2016,1,11,17,0,490.0,43.0,0.8,9.0,118.0,424.29,347.12
2016,1,11,17,15,365.5,32.0,0.85,8.5,76.0,311.95,246.9
2016,1,11,17,30,241.0,21.0,0.9,8.0,34.0,195.26,51.34
2016,1,11,17,45,120.5,10.5,0.95,7.5,17.0,75.94,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,199.0,13.0,3.15,3.0,30.0,11.82,0.0
2016,1,12,8,0,398.0,26.0,3.5,4.0,60.0,21.3,11.57
2016,1,12,8,15,503.0,35.0,3.35,4.5,106.5,30.57,21.82
2016,1,12,8,30,608.0,44.0,3.2,5.0,153.0,58.1,31.94
2016,1,12,8,45,669.5,49.5,3.05,6.0,202.5,108.26,60.66
2016,1,12,9,0,731.0,55.0,2.9,7.0,252.0,165.69,105.17
2016,1,12,9,15,770.0,59.0,2.7,8.0,299.5,223.78,156.19
2016,1,12,9,30,809.0,63.0,2.5,9.0,347.0,285.73,212.13
2016,1,12,9,45,836.0,66.0,2.35,10.0,391.0,346.26,266.91
2016,1,12,10,0,863.0,69.0,2.2,11.0,435.0,408.6,321.64
2016,1,12,10,15,881.0,71.0,2.05,11.5,473.0,466.89,371.92
2016,1,12,10,30,899.0,73.0,1.9,12.0,511.0,525.25,420.26
2016,1,12,10,45,912.0,74.5,1.8,13.0,542.5,580.2,463.39
2016,1,12,11,0,925.0,76.0,1.7,14.0,574.0,634.18,503.88
2016,1,12,11,15,933.5,77.5,1.6,14.5,597.5,684.07,540.6
2016,1,12,11,30,942.0,79.0,1.5,15.0,621.0,732.07,574.57
2016,1,12,11,45,948.5,79.0,1.4,15.5,637.0,774.86,601.93
2016,1,12,12,0,955.0,79.0,1.3,16.0,653.0,815.11,626.72
2016,1,12,12,15,957.0,79.0,1.25,16.0,660.5,849.1,648.58
2016,1,12,12,30,959.0,79.0,1.2,16.0,668.0,879.9,668.15
2016,1,12,12,45,958.5,79.0,1.15,16.0,666.5,905.27,683.99
2016,1,12,13,0,958.0,79.0,1.1,16.0,665.0,927.08,697.48
2016,1,12,13,15,955.0,78.5,1.05,16.0,655.0,942.46,706.77
2016,1,12,13,30,952.0,78.0,1.0,16.0,645.0,954.05,713.74
2016,1,12,13,45,946.0,77.0,1.0,16.0,627.0,958.51,717.16
2016,1,12,14,0,940.0,76.0,1.0,16.0,609.0,959.11,718.33
2016,1,12,14,15,930.5,75.0,0.9,16.0,583.0,952.72,713.2
2016,1,12,14,30,921.0,74.0,0.8,16.0,557.0,942.61,705.84
2016,1,12,14,45,905.0,72.5,0.75,16.0,523.5,922.39,692.99
2016,1,12,15,0,889.0,71.0,0.7,16.0,490.0,898.85,678.13
2016,1,12,15,15,869.0,68.5,0.55,15.5,450.5,876.13,663.07
2016,1,12,15,30,849.0,66.0,0.4,15.0,411.0,841.68,639.97
2016,1,12,15,45,820.5,63.0,0.3,15.0,366.5,796.87,609.53
2016,1,12,16,0,792.0,60.0,0.2,15.0,322.0,750.23,577.44
2016,1,12,16,15,749.0,55.5,0.3,14.5,273.5,688.74,537.83
2016,1,12,16,30,706.0,51.0,0.4,14.0,225.0,627.07,495.84
2016,1,12,16,45,637.5,45.0,0.55,13.5,176.0,545.47,436.41
2016,1,12,17,0,569.0,39.0,0.7,13.0,127.0,466.41,374.34
2016,1,12,17,15,446.0,29.5,0.8,12.0,82.5,352.59,276.39
2016,1,12,17,30,323.0,20.0,0.9,11.0,38.0,237.76,86.24
2016,1,12,17,45,161.5,10.0,1.05,10.5,19.0,98.35,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,188.0,13.5,2.55,5.0,29.5,12.28,0.0
2016,1,13,8,0,376.0,27.0,2.9,6.0,59.0,22.18,12.21
2016,1,13,8,15,481.5,36.0,2.8,6.5,105.0,28.81,20.09
2016,1,13,8,30,587.0,45.0,2.7,7.0,151.0,54.63,29.57
2016,1,13,8,45,648.5,51.5,2.65,8.0,200.5,107.24,60.33
2016,1,13,9,0,710.0,58.0,2.6,9.0,250.0,164.32,104.11
2016,1,13,9,15,749.5,62.5,2.8,10.0,297.5,221.8,154.13
2016,1,13,9,30,789.0,67.0,3.0,11.0,345.0,283.25,209.35
2016,1,13,9,45,816.0,70.0,3.2,12.0,388.5,342.76,263.32
2016,1,13,10,0,843.0,73.0,3.4,13.0,432.0,404.11,317.71
2016,1,13,10,15,861.5,75.5,3.5,13.5,470.0,462.74,369.04
2016,1,13,10,30,880.0,78.0,3.6,14.0,508.0,521.64,419.02
2016,1,13,10,45,892.5,80.0,3.7,14.5,539.0,574.84,463.14
2016,1,13,11,0,905.0,82.0,3.8,15.0,570.0,628.32,506.13
2016,1,13,11,15,914.0,83.5,3.8,15.0,594.0,677.82,545.63
2016,1,13,11,30,923.0,85.0,3.8,15.0,618.0,725.53,582.88
2016,1,13,11,45,928.0,85.5,3.85,15.5,634.0,767.27,612.56
2016,1,13,12,0,933.0,86.0,3.9,16.0,650.0,806.44,639.61
2016,1,13,12,15,935.5,86.5,3.9,16.0,657.0,840.89,664.06
2016,1,13,12,30,938.0,87.0,3.9,16.0,664.0,872.27,686.25
2016,1,13,12,45,938.0,86.5,3.9,16.5,663.0,897.19,702.52
2016,1,13,13,0,938.0,86.0,3.9,17.0,662.0,918.63,716.38
2016,1,13,13,15,935.0,85.5,3.85,17.0,652.5,933.87,727.0
2016,1,13,13,30,932.0,85.0,3.8,17.0,643.0,945.4,735.2
2016,1,13,13,45,925.5,84.0,3.8,17.0,625.0,949.42,738.61
2016,1,13,14,0,919.0,83.0,3.8,17.0,607.0,949.65,739.6
2016,1,13,14,15,909.0,82.0,3.75,17.0,581.0,942.95,735.61
2016,1,13,14,30,899.0,81.0,3.7,17.0,555.0,932.61,729.25
2016,1,13,14,45,884.0,79.0,3.65,17.0,522.0,922.04,722.89
2016,1,13,15,0,869.0,77.0,3.6,17.0,489.0,898.97,707.7
2016,1,13,15,15,848.5,74.5,3.35,16.5,449.5,867.22,686.41
2016,1,13,15,30,828.0,72.0,3.1,16.0,410.0,832.71,662.91
2016,1,13,15,45,797.5,68.5,2.85,15.5,365.5,785.97,630.02
2016,1,13,16,0,767.0,65.0,2.6,15.0,321.0,737.51,595.15
2016,1,13,16,15,723.5,60.0,2.4,14.0,273.0,675.56,550.29
2016,1,13,16,30,680.0,55.0,2.2,13.0,225.0,613.45,503.4
2016,1,13,16,45,610.5,48.5,2.0,12.0,176.0,538.03,443.59
2016,1,13,17,0,541.0,42.0,1.8,11.0,127.0,459.79,377.99
2016,1,13,17,15,420.0,31.5,1.85,10.5,83.0,347.7,278.21
2016,1,13,17,30,299.0,21.0,1.9,10.0,39.0,233.78,104.93
2016,1,13,17,45,149.5,10.5,1.95,9.5,19.5,92.44,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,134.5,15.5,2.75,8.0,27.0,14.1,0.0
2016,1,14,8,0,269.0,31.0,3.1,9.0,54.0,25.8,14.96
2016,1,14,8,15,375.0,43.0,3.05,9.5,98.0,34.91,25.2
2016,1,14,8,30,481.0,55.0,3.0,10.0,142.0,59.42,35.83
2016,1,14,8,45,552.0,62.0,3.0,11.0,190.0,104.41,61.34
2016,1,14,9,0,623.0,69.0,3.0,12.0,238.0,157.97,101.49
2016,1,14,9,15,582.0,84.0,3.25,12.5,264.5,203.28,143.94
2016,1,14,9,30,541.0,99.0,3.5,13.0,291.0,243.4,182.88
2016,1,14,9,45,523.0,118.0,3.8,14.0,321.5,286.53,222.53
2016,1,14,10,0,505.0,137.0,4.1,15.0,352.0,329.95,261.15
2016,1,14,10,15,660.0,115.5,4.15,15.5,422.5,412.35,328.8
2016,1,14,10,30,815.0,94.0,4.2,16.0,493.0,505.31,404.42
2016,1,14,10,45,831.0,95.5,4.3,16.5,524.0,558.91,448.5
2016,1,14,11,0,847.0,97.0,4.4,17.0,555.0,612.05,491.18
2016,1,14,11,15,715.5,138.5,4.4,17.0,536.5,613.4,492.32
2016,1,14,11,30,584.0,180.0,4.4,17.0,518.0,595.0,477.65
2016,1,14,11,45,576.0,190.0,4.45,17.5,531.0,626.3,501.23
2016,1,14,12,0,568.0,200.0,4.5,18.0,544.0,655.35,522.45
2016,1,14,12,15,489.0,228.0,4.55,18.0,527.0,644.96,513.39
2016,1,14,12,30,410.0,256.0,4.6,18.0,510.0,615.58,490.19
2016,1,14,12,45,641.0,180.5,4.65,18.5,576.0,762.88,604.92
2016,1,14,13,0,872.0,105.0,4.7,19.0,642.0,892.12,697.84
2016,1,14,13,15,868.0,104.5,4.7,19.0,633.0,906.07,707.27
2016,1,14,13,30,864.0,104.0,4.7,19.0,624.0,916.45,715.05
2016,1,14,13,45,859.0,102.0,4.75,19.0,606.5,920.56,718.94
2016,1,14,14,0,854.0,100.0,4.8,19.0,589.0,921.04,720.46
2016,1,14,14,15,843.5,98.0,4.75,19.0,564.0,912.88,715.26
2016,1,14,14,30,833.0,96.0,4.7,19.0,539.0,901.19,707.74
2016,1,14,14,45,820.5,93.0,4.7,19.0,507.0,883.05,696.06
2016,1,14,15,0,808.0,90.0,4.7,19.0,475.0,861.67,682.11
2016,1,14,15,15,786.0,86.5,4.5,18.5,436.5,828.2,659.26
2016,1,14,15,30,764.0,83.0,4.3,18.0,398.0,792.14,634.33
2016,1,14,15,45,733.5,79.0,4.1,18.0,354.5,751.93,605.18
2016,1,14,16,0,703.0,75.0,3.9,18.0,311.0,704.8,570.25
2016,1,14,16,15,657.0,69.0,3.55,17.0,264.5,641.71,523.69
2016,1,14,16,30,611.0,63.0,3.2,16.0,218.0,578.98,475.62
2016,1,14,16,45,542.0,55.0,2.85,15.5,170.5,497.95,410.03
2016,1,14,17,0,473.0,47.0,2.5,15.0,123.0,420.1,343.47
2016,1,14,17,15,356.5,35.0,2.5,14.5,81.0,311.47,247.84
2016,1,14,17,30,240.0,23.0,2.5,14.0,39.0,202.18,102.28
2016,1,14,17,45,120.0,11.5,2.55,13.5,19.5,77.2,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,227.0,12.5,4.4,6.5,32.0,11.37,0.0
2016,1,15,8,0,454.0,25.0,4.5,7.0,64.0,22.27,12.33
2016,1,15,8,15,558.0,32.5,4.4,7.5,112.5,28.2,19.46
2016,1,15,8,30,662.0,40.0,4.3,8.0,161.0,53.27,27.67
2016,1,15,8,45,725.5,44.0,4.2,9.0,212.0,105.5,55.72
2016,1,15,9,0,789.0,48.0,4.1,10.0,263.0,165.15,101.0
2016,1,15,9,15,825.0,51.5,4.0,10.5,312.0,227.2,155.52
2016,1,15,9,30,861.0,55.0,3.9,11.0,361.0,290.72,213.48
2016,1,15,9,45,887.5,57.0,3.8,12.0,405.5,352.68,270.03
2016,1,15,10,0,914.0,59.0,3.7,13.0,450.0,416.23,326.53
2016,1,15,10,15,930.0,60.5,3.5,13.5,488.5,475.93,378.77
2016,1,15,10,30,946.0,62.0,3.3,14.0,527.0,535.45,428.88
2016,1,15,10,45,957.5,63.0,3.1,15.0,558.5,591.53,473.52
2016,1,15,11,0,969.0,64.0,2.9,16.0,590.0,646.4,515.22
2016,1,15,11,15,976.5,65.0,2.7,16.0,614.0,697.25,554.15
2016,1,15,11,30,984.0,66.0,2.5,16.0,638.0,746.0,589.81
2016,1,15,11,45,983.5,69.0,2.3,16.5,653.5,788.94,617.22
2016,1,15,12,0,983.0,72.0,2.1,17.0,669.0,828.8,641.73
2016,1,15,12,15,984.5,72.5,1.95,17.0,676.5,864.13,664.17
2016,1,15,12,30,986.0,73.0,1.8,17.0,684.0,896.16,683.97
2016,1,15,12,45,984.5,73.0,1.65,17.5,682.5,921.64,697.7
2016,1,15,13,0,983.0,73.0,1.5,18.0,681.0,943.41,708.72
2016,1,15,13,15,979.5,72.5,1.45,18.0,671.0,959.03,718.35
2016,1,15,13,30,976.0,72.0,1.4,18.0,661.0,970.74,725.57
2016,1,15,13,45,968.0,72.0,1.35,18.0,642.5,975.07,728.12
2016,1,15,14,0,960.0,72.0,1.3,18.0,624.0,975.44,728.31
2016,1,15,14,15,950.5,70.5,1.35,18.0,598.0,968.63,725.68
2016,1,15,14,30,941.0,69.0,1.4,18.0,572.0,957.98,720.72
2016,1,15,14,45,924.0,68.5,1.45,18.0,538.0,938.12,709.73
2016,1,15,15,0,907.0,68.0,1.5,18.0,504.0,914.9,696.54
2016,1,15,15,15,887.5,66.0,1.35,17.5,464.0,884.34,676.8
2016,1,15,15,30,868.0,64.0,1.2,17.0,424.0,850.98,654.97
2016,1,15,15,45,838.0,61.0,1.1,17.0,378.5,813.14,629.21
2016,1,15,16,0,808.0,58.0,1.0,17.0,333.0,764.88,595.62
2016,1,15,16,15,766.5,54.0,0.9,16.5,284.5,704.73,553.69
2016,1,15,16,30,725.0,50.0,0.8,16.0,236.0,644.29,509.88
2016,1,15,16,45,657.5,44.5,0.7,15.5,186.0,563.19,448.42
2016,1,15,17,0,590.0,39.0,0.6,15.0,136.0,484.62,385.64
2016,1,15,17,15,472.0,30.0,0.65,14.5,90.5,373.08,292.33
2016,1,15,17,30,354.0,21.0,0.7,14.0,45.0,263.36,146.78
2016,1,15,17,45,177.0,10.5,0.75,14.0,22.5,108.3,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,4.0,1.15,7.5,4.0,3.64,0.0
2016,1,16,8,0,0.0,8.0,1.2,8.0,8.0,7.02,0.04
2016,1,16,8,15,0.0,15.5,1.4,8.5,15.5,13.62,6.48
2016,1,16,8,30,0.0,23.0,1.6,9.0,23.0,20.23,11.91
2016,1,16,8,45,0.0,30.5,1.8,9.5,30.5,26.86,17.79
2016,1,16,9,0,0.0,38.0,2.0,10.0,38.0,33.49,23.6
2016,1,16,9,15,0.0,46.0,2.0,10.0,46.0,40.57,29.78
2016,1,16,9,30,0.0,54.0,2.0,10.0,54.0,47.67,35.88
2016,1,16,9,45,0.0,30.5,2.0,10.5,30.5,26.87,17.73
2016,1,16,10,0,0.0,7.0,2.0,11.0,7.0,6.16,0.0
2016,1,16,10,15,0.0,9.0,2.0,11.0,9.0,7.92,1.21
2016,1,16,10,30,0.0,11.0,2.0,11.0,11.0,9.69,2.72
2016,1,16,10,45,0.5,88.5,2.0,11.5,89.0,78.66,61.58
2016,1,16,11,0,1.0,166.0,2.0,12.0,167.0,149.93,120.73
2016,1,16,11,15,8.5,190.5,2.25,12.0,196.0,178.06,143.75
2016,1,16,11,30,16.0,215.0,2.5,12.0,225.0,207.36,167.72
2016,1,16,11,45,105.5,253.0,2.75,12.5,317.5,320.57,260.78
2016,1,16,12,0,195.0,291.0,3.0,13.0,410.0,445.45,360.23
2016,1,16,12,15,552.0,193.5,3.5,13.5,536.0,658.48,531.9
2016,1,16,12,30,909.0,96.0,4.0,14.0,662.0,859.95,683.94
2016,1,16,12,45,923.0,91.0,4.55,14.5,665.0,891.29,707.38
2016,1,16,13,0,937.0,86.0,5.1,15.0,668.0,919.69,730.45
2016,1,16,13,15,935.0,85.5,5.3,15.0,659.0,936.11,743.88
2016,1,16,13,30,933.0,85.0,5.5,15.0,650.0,948.83,754.88
2016,1,16,13,45,925.5,84.5,5.75,15.0,632.5,952.84,760.01
2016,1,16,14,0,918.0,84.0,6.0,15.0,615.0,953.03,762.52
2016,1,16,14,15,459.0,117.5,6.15,14.5,383.0,590.57,488.14
2016,1,16,14,30,0.0,151.0,6.3,14.0,151.0,140.16,111.87
2016,1,16,14,45,0.0,142.5,6.5,14.0,142.5,132.36,105.94
2016,1,16,15,0,0.0,134.0,6.7,14.0,134.0,124.6,99.71
2016,1,16,15,15,105.5,157.0,6.85,13.0,201.0,274.39,229.88
2016,1,16,15,30,211.0,180.0,7.0,12.0,268.0,399.19,337.74
2016,1,16,15,45,430.5,136.5,7.2,11.5,292.0,561.94,478.53
2016,1,16,16,0,650.0,93.0,7.4,11.0,316.0,685.92,583.32
2016,1,16,16,15,602.5,85.5,7.35,10.0,269.0,620.81,532.14
2016,1,16,16,30,555.0,78.0,7.3,9.0,222.0,555.98,479.76
2016,1,16,16,45,469.0,69.5,7.25,8.5,173.5,462.61,399.51
2016,1,16,17,0,383.0,61.0,7.2,8.0,125.0,376.21,321.87
2016,1,16,17,15,276.5,45.0,6.9,7.0,83.0,273.63,227.73
2016,1,16,17,30,170.0,29.0,6.6,6.0,41.0,172.09,107.22
2016,1,16,17,45,85.0,14.5,6.3,5.5,20.5,60.78,0.0
2016,1,16,18,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,208.0,13.0,0.7,1.5,31.0,11.82,0.0
2016,1,17,8,0,416.0,26.0,0.7,2.0,62.0,23.17,13.64
2016,1,17,8,15,517.5,34.5,0.85,2.5,109.0,29.98,21.62
2016,1,17,8,30,619.0,43.0,1.0,3.0,156.0,53.2,29.96
2016,1,17,8,45,677.0,48.5,1.2,4.0,206.0,103.65,57.44
2016,1,17,9,0,735.0,54.0,1.4,5.0,256.0,160.98,101.34
2016,1,17,9,15,772.5,58.0,1.5,5.5,303.5,219.14,152.55
2016,1,17,9,30,810.0,62.0,1.6,6.0,351.0,281.04,209.08
2016,1,17,9,45,831.0,66.0,1.7,7.0,394.5,340.95,264.02
2016,1,17,10,0,852.0,70.0,1.8,8.0,438.0,402.06,318.63
2016,1,17,10,15,870.0,72.0,1.9,8.5,476.0,460.73,370.28
2016,1,17,10,30,888.0,74.0,2.0,9.0,514.0,518.59,419.68
2016,1,17,10,45,895.5,77.5,2.1,9.5,544.5,572.59,464.5
2016,1,17,11,0,903.0,81.0,2.2,10.0,575.0,625.19,506.85
2016,1,17,11,15,911.0,82.5,2.25,10.0,599.0,674.38,546.17
2016,1,17,11,30,919.0,84.0,2.3,10.0,623.0,721.72,583.21
2016,1,17,11,45,920.5,86.5,2.35,10.5,638.0,763.39,612.7
2016,1,17,12,0,922.0,89.0,2.4,11.0,653.0,802.31,639.48
2016,1,17,12,15,924.0,89.0,2.45,11.0,660.5,835.94,663.48
2016,1,17,12,30,926.0,89.0,2.5,11.0,668.0,866.5,685.28
2016,1,17,12,45,747.5,146.5,2.55,11.5,613.5,817.6,648.91
2016,1,17,13,0,569.0,204.0,2.6,12.0,559.0,738.78,589.36
2016,1,17,13,15,740.5,147.0,2.7,12.0,602.5,848.74,672.82
2016,1,17,13,30,912.0,90.0,2.8,12.0,646.0,936.82,735.84
2016,1,17,13,45,904.0,89.5,2.9,12.0,628.0,940.31,738.94
2016,1,17,14,0,896.0,89.0,3.0,12.0,610.0,940.06,740.4
2016,1,17,14,15,886.0,87.5,3.05,12.0,585.0,942.28,743.41
2016,1,17,14,30,876.0,86.0,3.1,12.0,560.0,931.75,737.49
2016,1,17,14,45,665.5,130.5,3.15,12.0,478.0,796.2,640.71
2016,1,17,15,0,455.0,175.0,3.2,12.0,396.0,646.94,528.71
2016,1,17,15,15,413.5,167.0,3.05,11.5,356.0,596.66,491.82
2016,1,17,15,30,372.0,159.0,2.9,11.0,316.0,528.6,440.04
2016,1,17,15,45,352.0,146.5,2.75,11.0,282.5,491.3,411.1
2016,1,17,16,0,332.0,134.0,2.6,11.0,249.0,453.72,381.22
2016,1,17,16,15,316.5,116.0,2.25,10.0,213.0,411.97,348.37
2016,1,17,16,30,301.0,98.0,1.9,9.0,177.0,369.88,314.1
2016,1,17,16,45,269.0,80.5,1.6,8.5,140.0,316.38,268.3
2016,1,17,17,0,237.0,63.0,1.3,8.0,103.0,278.38,233.46
2016,1,17,17,15,181.0,44.5,1.3,7.5,69.0,210.65,172.22
2016,1,17,17,30,125.0,26.0,1.3,7.0,35.0,140.52,90.76
2016,1,17,17,45,62.5,13.0,1.35,7.0,17.5,46.92,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,165.5,15.0,2.2,2.0,29.5,13.64,0.0
2016,1,18,8,0,331.0,30.0,2.5,3.0,59.0,24.78,14.94
2016,1,18,8,15,437.0,40.5,2.45,3.5,105.5,32.59,23.84
2016,1,18,8,30,543.0,51.0,2.4,4.0,152.0,54.68,32.85
2016,1,18,8,45,606.5,58.5,2.4,4.5,201.5,103.17,60.0
2016,1,18,9,0,670.0,66.0,2.4,5.0,251.0,159.28,103.02
2016,1,18,9,15,712.0,71.0,2.35,5.5,299.0,215.93,152.63
2016,1,18,9,30,754.0,76.0,2.3,6.0,347.0,278.73,209.48
2016,1,18,9,45,782.5,80.0,2.3,7.0,391.0,338.1,263.53
2016,1,18,10,0,811.0,84.0,2.3,8.0,435.0,399.63,318.14
2016,1,18,10,15,831.0,86.5,2.2,8.5,473.5,457.77,368.85
2016,1,18,10,30,851.0,89.0,2.1,9.0,512.0,516.44,418.15
2016,1,18,10,45,866.5,91.0,2.05,9.5,544.5,572.38,463.72
2016,1,18,11,0,882.0,93.0,2.0,10.0,577.0,627.78,507.25
2016,1,18,11,15,892.0,94.5,1.95,10.0,602.0,678.3,546.64
2016,1,18,11,30,902.0,96.0,1.9,10.0,627.0,727.2,583.74
2016,1,18,11,45,914.0,94.5,1.85,10.5,644.5,767.56,611.71
2016,1,18,12,0,926.0,93.0,1.8,11.0,662.0,810.04,639.79
2016,1,18,12,15,929.0,93.5,1.7,11.5,670.5,845.32,661.76
2016,1,18,12,30,932.0,94.0,1.6,12.0,679.0,877.58,681.29
2016,1,18,12,45,933.5,93.5,1.55,12.5,679.0,904.27,697.37
2016,1,18,13,0,935.0,93.0,1.5,13.0,679.0,927.56,711.08
2016,1,18,13,15,932.0,92.5,1.35,13.0,669.5,943.37,719.51
2016,1,18,13,30,929.0,92.0,1.2,13.0,660.0,955.45,725.38
2016,1,18,13,45,923.5,90.5,1.1,13.5,642.5,960.31,725.98
2016,1,18,14,0,918.0,89.0,1.0,14.0,625.0,961.36,724.21
2016,1,18,14,15,908.0,87.5,0.9,14.0,599.5,954.5,718.71
2016,1,18,14,30,898.0,86.0,0.8,14.0,574.0,953.22,717.11
2016,1,18,14,45,887.5,83.0,0.75,14.0,541.5,936.71,706.52
2016,1,18,15,0,877.0,80.0,0.7,14.0,509.0,916.67,693.92
2016,1,18,15,15,857.0,77.5,0.7,14.0,469.5,885.44,674.87
2016,1,18,15,30,837.0,75.0,0.7,14.0,430.0,851.34,653.79
2016,1,18,15,45,808.0,71.5,0.75,14.0,385.0,805.68,625.21
2016,1,18,16,0,779.0,68.0,0.8,14.0,340.0,758.14,594.48
2016,1,18,16,15,737.0,63.0,0.8,13.0,291.5,696.83,553.91
2016,1,18,16,30,695.0,58.0,0.8,12.0,243.0,635.17,511.06
2016,1,18,16,45,629.0,51.5,0.85,11.0,193.0,561.08,456.52
2016,1,18,17,0,563.0,45.0,0.9,10.0,143.0,483.84,395.74
2016,1,18,17,15,450.0,35.5,1.0,9.0,97.0,375.8,304.45
2016,1,18,17,30,337.0,26.0,1.1,8.0,51.0,272.32,185.86
2016,1,18,17,45,168.5,13.0,1.25,7.5,25.5,106.76,0.0
2016,1,18,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,7,45,120.5,17.5,3.3,6.5,28.0,15.92,0.0
2016,1,19,8,0,241.0,35.0,3.4,7.0,56.0,27.48,16.96
2016,1,19,8,15,345.0,48.0,3.5,7.0,100.5,37.18,27.57
2016,1,19,8,30,449.0,61.0,3.6,7.0,145.0,60.68,39.56
2016,1,19,8,45,514.5,70.5,3.75,7.5,193.0,105.24,65.0
2016,1,19,9,0,580.0,80.0,3.9,8.0,241.0,157.89,104.94
2016,1,19,9,15,624.5,86.5,4.1,8.5,287.5,211.2,150.94
2016,1,19,9,30,669.0,93.0,4.3,9.0,334.0,269.37,203.16
2016,1,19,9,45,523.0,129.0,4.55,10.0,331.5,294.01,232.04
2016,1,19,10,0,377.0,165.0,4.8,11.0,329.0,300.15,242.5
2016,1,19,10,15,230.0,193.0,5.15,11.5,295.5,285.65,233.59
2016,1,19,10,30,83.0,221.0,5.5,12.0,262.0,244.69,200.34
2016,1,19,10,45,85.5,235.5,5.9,13.0,280.5,266.01,217.39
2016,1,19,11,0,88.0,250.0,6.3,14.0,299.0,287.68,234.41
2016,1,19,11,15,86.0,262.0,6.35,14.5,311.5,304.34,247.39
2016,1,19,11,30,84.0,274.0,6.4,15.0,324.0,320.89,260.14
2016,1,19,11,45,200.5,278.0,6.5,15.5,401.0,424.68,345.24
2016,1,19,12,0,317.0,282.0,6.6,16.0,478.0,539.2,437.11
2016,1,19,12,15,322.0,282.5,6.5,16.0,483.5,558.45,452.06
2016,1,19,12,30,327.0,283.0,6.4,16.0,489.0,576.87,466.55
2016,1,19,12,45,459.5,240.5,6.35,16.5,530.5,669.27,540.44
2016,1,19,13,0,592.0,198.0,6.3,17.0,572.0,752.86,606.41
2016,1,19,13,15,720.5,156.0,6.2,17.0,604.5,842.33,674.51
2016,1,19,13,30,849.0,114.0,6.1,17.0,637.0,918.69,730.64
2016,1,19,13,45,641.5,173.0,6.0,17.5,562.0,812.95,650.67
2016,1,19,14,0,434.0,232.0,5.9,18.0,487.0,689.1,552.66
2016,1,19,14,15,217.0,187.0,5.8,18.0,314.5,422.77,343.73
2016,1,19,14,30,0.0,142.0,5.7,18.0,142.0,130.68,102.39
2016,1,19,14,45,377.5,127.0,5.6,18.0,313.0,520.07,428.22
2016,1,19,15,0,755.0,112.0,5.5,18.0,484.0,852.73,684.12
2016,1,19,15,15,732.0,108.0,5.15,17.5,445.5,818.87,658.09
2016,1,19,15,30,709.0,104.0,4.8,17.0,407.0,782.6,632.01
2016,1,19,15,45,673.5,99.5,4.45,17.0,363.5,732.9,594.3
2016,1,19,16,0,638.0,95.0,4.1,17.0,320.0,681.94,555.48
2016,1,19,16,15,591.5,87.5,3.6,16.5,273.5,617.82,506.54
2016,1,19,16,30,545.0,80.0,3.1,16.0,227.0,553.95,456.39
2016,1,19,16,45,483.0,69.5,2.7,15.5,180.0,476.26,393.31
2016,1,19,17,0,421.0,59.0,2.3,15.0,133.0,401.04,329.33
2016,1,19,17,15,315.0,45.0,2.15,14.5,90.0,298.82,240.96
2016,1,19,17,30,209.0,31.0,2.0,14.0,47.0,203.3,140.59
2016,1,19,17,45,104.5,15.5,1.95,13.5,23.5,73.15,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,119.0,17.5,2.65,3.5,28.5,13.86,0.0
2016,1,20,8,0,238.0,35.0,2.7,4.0,57.0,27.46,17.31
2016,1,20,8,15,341.0,48.5,2.6,4.5,101.5,37.54,28.22
2016,1,20,8,30,444.0,62.0,2.5,5.0,146.0,60.9,40.44
2016,1,20,8,45,515.5,70.5,2.45,5.5,194.5,104.73,65.08
2016,1,20,9,0,587.0,79.0,2.4,6.0,243.0,157.42,104.82
2016,1,20,9,15,414.5,113.0,2.25,6.5,239.0,187.81,140.18
2016,1,20,9,30,242.0,147.0,2.1,7.0,235.0,197.6,156.97
2016,1,20,9,45,197.5,169.5,1.95,7.5,247.0,217.82,176.51
2016,1,20,10,0,153.0,192.0,1.8,8.0,259.0,234.99,192.25
2016,1,20,10,15,148.5,213.0,1.55,8.5,282.5,263.6,215.88
2016,1,20,10,30,144.0,234.0,1.3,9.0,306.0,291.96,238.46
2016,1,20,10,45,119.0,245.5,1.05,10.0,307.5,299.83,243.36
2016,1,20,11,0,94.0,257.0,0.8,11.0,309.0,297.92,240.06
2016,1,20,11,15,97.0,266.5,0.8,11.5,322.0,315.64,253.58
2016,1,20,11,30,100.0,276.0,0.8,12.0,335.0,333.57,266.97
2016,1,20,11,45,80.0,276.5,0.8,12.5,324.5,325.78,259.83
2016,1,20,12,0,60.0,277.0,0.8,13.0,314.0,316.19,251.41
2016,1,20,12,15,43.0,263.5,1.2,13.5,290.0,292.49,233.1
2016,1,20,12,30,26.0,250.0,1.6,14.0,266.0,254.66,203.13
2016,1,20,12,45,38.0,263.0,2.0,14.5,287.0,294.16,234.9
2016,1,20,13,0,50.0,276.0,2.4,15.0,308.0,322.11,257.13
2016,1,20,13,15,48.0,271.0,2.6,15.0,301.0,318.17,254.26
2016,1,20,13,30,46.0,266.0,2.8,15.0,294.0,314.05,251.38
2016,1,20,13,45,46.0,259.0,3.05,15.5,287.0,309.29,247.69
2016,1,20,14,0,46.0,252.0,3.3,16.0,280.0,304.44,243.94
2016,1,20,14,15,210.0,239.0,3.35,15.5,356.0,461.1,373.58
2016,1,20,14,30,374.0,226.0,3.4,15.0,432.0,617.96,498.91
2016,1,20,14,45,236.0,224.0,3.45,15.0,351.5,490.66,397.94
2016,1,20,15,0,98.0,222.0,3.5,15.0,271.0,330.28,269.01
2016,1,20,15,15,394.0,166.0,3.35,14.5,339.5,579.69,475.57
2016,1,20,15,30,690.0,110.0,3.2,14.0,408.0,774.37,626.7
2016,1,20,15,45,646.5,107.0,3.1,14.0,363.0,719.8,585.21
2016,1,20,16,0,603.0,104.0,3.0,14.0,318.0,664.17,544.03
2016,1,20,16,15,555.5,96.0,2.7,13.5,272.0,599.3,494.78
2016,1,20,16,30,508.0,88.0,2.4,13.0,226.0,532.62,442.56
2016,1,20,16,45,433.0,77.0,2.15,12.5,178.5,447.75,373.07
2016,1,20,17,0,358.0,66.0,1.9,12.0,131.0,367.46,304.79
2016,1,20,17,15,259.5,49.5,1.75,11.5,88.5,269.47,219.59
2016,1,20,17,30,161.0,33.0,1.6,11.0,46.0,178.86,127.88
2016,1,20,17,45,80.5,16.5,1.45,11.0,23.0,60.65,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,21,7,45,159.0,15.5,3.75,10.5,30.0,12.65,0.0
2016,1,21,8,0,318.0,31.0,4.1,11.0,60.0,25.56,15.29
2016,1,21,8,15,424.0,41.5,4.45,11.0,106.0,33.31,23.74
2016,1,21,8,30,530.0,52.0,4.8,11.0,152.0,53.28,31.9
2016,1,21,8,45,602.0,58.0,5.15,11.5,203.0,100.35,56.56
2016,1,21,9,0,674.0,64.0,5.5,12.0,254.0,156.09,97.81
2016,1,21,9,15,716.0,69.0,5.9,12.0,302.5,213.07,147.21
2016,1,21,9,30,758.0,74.0,6.3,12.0,351.0,276.27,204.54
2016,1,21,9,45,786.0,78.0,6.7,12.0,395.5,335.9,260.11
2016,1,21,10,0,814.0,82.0,7.1,12.0,440.0,397.63,317.09
2016,1,21,10,15,833.0,85.0,7.4,12.0,478.5,456.22,370.7
2016,1,21,10,30,852.0,88.0,7.7,12.0,517.0,515.26,423.58
2016,1,21,10,45,857.5,93.5,8.0,12.5,547.5,569.68,470.71
2016,1,21,11,0,863.0,99.0,8.3,13.0,578.0,622.67,515.5
2016,1,21,11,15,871.0,100.5,8.4,13.0,602.0,671.47,556.73
2016,1,21,11,30,879.0,102.0,8.5,13.0,626.0,718.52,595.84
2016,1,21,11,45,651.0,178.5,8.65,13.0,572.0,673.55,557.4
2016,1,21,12,0,423.0,255.0,8.8,13.0,518.0,590.91,488.0
2016,1,21,12,15,659.0,179.5,8.75,13.0,595.5,734.96,607.87
2016,1,21,12,30,895.0,104.0,8.7,13.0,673.0,867.21,712.11
2016,1,21,12,45,895.5,103.5,8.65,13.0,672.5,893.1,731.46
2016,1,21,13,0,896.0,103.0,8.6,13.0,672.0,915.62,748.63
2016,1,21,13,15,661.5,178.0,8.35,13.0,595.0,814.94,670.31
2016,1,21,13,30,427.0,253.0,8.1,13.0,518.0,691.67,568.66
2016,1,21,13,45,381.0,256.5,7.9,13.5,488.5,646.71,532.07
2016,1,21,14,0,335.0,260.0,7.7,14.0,459.0,614.87,505.22
2016,1,21,14,15,608.5,174.5,7.55,14.0,518.0,796.63,654.97
2016,1,21,14,30,882.0,89.0,7.4,14.0,577.0,946.15,769.47
2016,1,21,14,45,868.0,88.0,7.25,14.0,545.0,929.2,756.8
2016,1,21,15,0,854.0,87.0,7.1,14.0,513.0,908.83,742.31
2016,1,21,15,15,836.0,84.0,7.05,13.5,474.5,879.13,722.55
2016,1,21,15,30,818.0,81.0,7.0,13.0,436.0,846.53,700.36
2016,1,21,15,45,803.5,74.5,6.95,13.0,394.0,809.95,673.44
2016,1,21,16,0,789.0,68.0,6.9,13.0,352.0,770.82,644.04
2016,1,21,16,15,750.0,63.5,6.5,12.0,303.0,712.14,599.52
2016,1,21,16,30,711.0,59.0,6.1,11.0,254.0,652.87,553.01
2016,1,21,16,45,665.0,51.0,5.75,10.5,205.0,584.24,495.97
2016,1,21,17,0,619.0,43.0,5.4,10.0,156.0,516.68,437.14
2016,1,21,17,15,510.5,34.5,5.05,9.0,108.0,409.03,341.92
2016,1,21,17,30,402.0,26.0,4.7,8.0,60.0,309.03,233.51
2016,1,21,17,45,201.0,13.0,4.35,7.5,30.0,126.14,0.0
2016,1,21,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
