Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,15,455.0,48.0,1.75,12.5,126.0,38.33,28.33
2016,2,1,8,30,555.0,58.0,1.9,13.0,175.0,54.28,34.63
2016,2,1,8,45,277.5,70.0,2.1,14.0,128.5,78.92,51.08
2016,2,1,9,0,0.0,82.0,2.3,15.0,82.0,71.57,55.45
2016,2,1,9,15,14.0,116.5,2.6,15.5,122.5,104.02,82.01
2016,2,1,9,30,28.0,151.0,2.9,16.0,163.0,139.18,110.56
2016,2,1,9,45,99.0,179.5,3.25,17.0,225.5,190.44,150.56
2016,2,1,10,0,170.0,208.0,3.6,18.0,288.0,253.57,200.45
2016,2,1,10,15,519.5,148.0,3.9,18.5,419.5,373.99,294.73
2016,2,1,10,30,869.0,88.0,4.2,19.0,551.0,525.05,413.85
2016,2,1,10,45,883.0,89.5,4.5,19.5,584.5,581.96,460.24
2016,2,1,11,0,897.0,91.0,4.8,20.0,618.0,635.82,503.68
2016,2,1,11,15,905.5,92.5,5.05,20.0,643.5,686.72,544.74
2016,2,1,11,30,914.0,94.0,5.3,20.0,669.0,735.83,583.77
2016,2,1,11,45,915.5,96.5,5.55,20.5,686.0,778.85,614.99
2016,2,1,12,0,917.0,99.0,5.8,21.0,703.0,819.11,643.7
2016,2,1,12,15,919.5,99.5,5.95,21.0,712.0,855.11,670.08
2016,2,1,12,30,922.0,100.0,6.1,21.0,721.0,888.06,694.29
2016,2,1,12,45,920.5,100.5,6.35,21.5,721.0,914.36,712.89
2016,2,1,13,0,919.0,101.0,6.6,22.0,721.0,937.13,729.05
2016,2,1,13,15,916.0,101.0,6.75,22.0,712.0,954.39,742.34
2016,2,1,13,30,913.0,101.0,6.9,22.0,703.0,967.93,753.15
2016,2,1,13,45,905.5,100.5,7.05,22.0,685.5,972.94,758.04
2016,2,1,14,0,898.0,100.0,7.2,22.0,668.0,974.12,760.39
2016,2,1,14,15,888.0,98.5,7.2,22.0,642.5,977.69,763.98
2016,2,1,14,30,878.0,97.0,7.2,22.0,617.0,967.87,758.05
2016,2,1,14,45,859.5,96.5,7.2,22.0,583.5,947.6,744.73
2016,2,1,15,0,841.0,96.0,7.2,22.0,550.0,923.89,729.02
2016,2,1,15,15,821.0,93.0,6.9,21.5,510.0,892.57,707.87
2016,2,1,15,30,801.0,90.0,6.6,21.0,470.0,858.37,684.5
2016,2,1,15,45,763.0,89.0,6.3,21.0,423.5,813.73,651.83
2016,2,1,16,0,725.0,88.0,6.0,21.0,377.0,762.7,614.04
2016,2,1,16,15,684.5,82.5,5.45,20.5,328.0,702.85,569.17
2016,2,1,16,30,644.0,77.0,4.9,20.0,279.0,642.75,523.1
2016,2,1,16,45,577.5,70.5,4.4,19.5,228.0,561.82,459.6
2016,2,1,17,0,511.0,64.0,3.9,19.0,177.0,483.37,396.07
2016,2,1,17,15,418.0,53.0,3.75,18.5,129.0,385.17,313.87
2016,2,1,17,30,325.0,42.0,3.6,18.0,81.0,293.38,233.05
2016,2,1,17,45,162.5,21.0,3.45,17.5,40.5,148.52,86.67
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,238.0,16.5,3.15,8.0,43.5,13.11,1.21
2016,2,2,8,0,476.0,33.0,3.5,9.0,87.0,26.81,17.66
2016,2,2,8,15,573.0,41.0,3.75,10.0,139.5,35.37,25.99
2016,2,2,8,30,670.0,49.0,4.0,11.0,192.0,51.68,31.49
2016,2,2,8,45,725.0,54.5,4.3,12.0,245.5,105.58,56.86
2016,2,2,9,0,780.0,60.0,4.6,13.0,299.0,166.2,101.07
2016,2,2,9,15,816.0,63.5,4.95,13.5,351.0,227.43,153.69
2016,2,2,9,30,852.0,67.0,5.3,14.0,403.0,292.32,212.27
2016,2,2,9,45,875.0,70.5,5.7,14.5,449.5,356.3,271.08
2016,2,2,10,0,898.0,74.0,6.1,15.0,496.0,422.37,330.84
2016,2,2,10,15,915.5,76.5,6.05,15.5,537.5,484.89,385.97
2016,2,2,10,30,933.0,79.0,6.0,16.0,579.0,547.51,439.45
2016,2,2,10,45,943.5,81.5,5.95,16.5,613.0,606.09,488.07
2016,2,2,11,0,954.0,84.0,5.9,17.0,647.0,663.47,534.17
2016,2,2,11,15,962.0,85.0,5.85,17.0,673.5,716.21,576.48
2016,2,2,11,30,970.0,86.0,5.8,17.0,700.0,766.94,616.09
2016,2,2,11,45,973.5,88.0,5.8,17.0,718.0,813.2,649.83
2016,2,2,12,0,977.0,90.0,5.8,17.0,736.0,856.66,681.28
2016,2,2,12,15,979.0,90.5,5.7,17.0,745.0,894.29,707.77
2016,2,2,12,30,981.0,91.0,5.6,17.0,754.0,928.62,731.71
2016,2,2,12,45,980.5,91.0,5.55,17.5,754.0,956.79,749.99
2016,2,2,13,0,980.0,91.0,5.5,18.0,754.0,981.24,765.59
2016,2,2,13,15,977.0,90.5,5.4,18.0,745.5,999.05,777.64
2016,2,2,13,30,974.0,90.0,5.3,18.0,737.0,1012.87,787.01
2016,2,2,13,45,968.5,89.0,5.25,18.0,719.0,1019.76,792.03
2016,2,2,14,0,963.0,88.0,5.2,18.0,701.0,1022.58,794.41
2016,2,2,14,15,954.5,87.0,5.05,18.0,675.0,1018.52,791.35
2016,2,2,14,30,946.0,86.0,4.9,18.0,649.0,1010.49,785.7
2016,2,2,14,45,934.0,84.0,4.8,18.0,615.5,994.06,774.75
2016,2,2,15,0,922.0,82.0,4.7,18.0,582.0,973.94,761.37
2016,2,2,15,15,904.5,79.5,4.35,17.5,541.5,944.61,740.87
2016,2,2,15,30,887.0,77.0,4.0,17.0,501.0,921.22,725.64
2016,2,2,15,45,863.0,74.0,3.7,17.0,454.5,879.17,695.74
2016,2,2,16,0,839.0,71.0,3.4,17.0,408.0,834.74,663.9
2016,2,2,16,15,803.0,67.0,2.95,16.0,357.0,777.04,623.23
2016,2,2,16,30,767.0,63.0,2.5,15.0,306.0,718.37,580.58
2016,2,2,16,45,710.5,57.5,2.1,14.0,252.0,641.7,522.81
2016,2,2,17,0,654.0,52.0,1.7,13.0,198.0,566.41,463.54
2016,2,2,17,15,560.0,44.5,1.7,12.0,146.0,472.98,388.47
2016,2,2,17,30,466.0,37.0,1.7,11.0,94.0,379.43,306.66
2016,2,2,17,45,284.0,24.0,1.75,10.5,53.5,229.83,148.31
2016,2,2,18,0,102.0,11.0,1.8,10.0,13.0,65.27,0.0
2016,2,2,18,15,51.0,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,250.5,16.0,4.85,2.5,45.0,12.64,1.79
2016,2,3,8,0,501.0,32.0,5.2,3.0,90.0,28.24,19.48
2016,2,3,8,15,593.0,40.0,5.35,3.5,143.0,34.37,25.82
2016,2,3,8,30,685.0,48.0,5.5,4.0,196.0,50.85,31.57
2016,2,3,8,45,745.0,52.0,5.65,4.5,251.0,104.82,57.11
2016,2,3,9,0,805.0,56.0,5.8,5.0,306.0,166.09,103.02
2016,2,3,9,15,839.0,59.5,5.7,5.5,357.5,228.5,158.45
2016,2,3,9,30,873.0,63.0,5.6,6.0,409.0,296.12,221.29
2016,2,3,9,45,897.0,65.5,5.55,6.5,456.5,360.27,281.88
2016,2,3,10,0,921.0,68.0,5.5,7.0,504.0,425.83,342.64
2016,2,3,10,15,936.5,70.0,5.45,7.5,545.0,488.26,399.3
2016,2,3,10,30,952.0,72.0,5.4,8.0,586.0,550.52,453.96
2016,2,3,10,45,963.0,73.5,5.4,8.5,620.0,609.35,504.21
2016,2,3,11,0,974.0,75.0,5.4,9.0,654.0,666.95,551.87
2016,2,3,11,15,981.0,76.5,5.35,9.5,680.5,720.46,594.72
2016,2,3,11,30,988.0,78.0,5.3,10.0,707.0,771.85,634.09
2016,2,3,11,45,989.5,80.0,5.3,10.5,724.0,817.37,666.65
2016,2,3,12,0,991.0,82.0,5.3,11.0,741.0,859.88,696.6
2016,2,3,12,15,993.0,82.5,5.2,11.0,750.5,897.96,723.73
2016,2,3,12,30,995.0,83.0,5.1,11.0,760.0,932.69,748.21
2016,2,3,12,45,993.5,83.5,5.1,11.5,760.0,960.89,767.1
2016,2,3,13,0,992.0,84.0,5.1,12.0,760.0,985.29,783.24
2016,2,3,13,15,989.5,83.5,5.05,12.0,751.0,1003.73,796.26
2016,2,3,13,30,987.0,83.0,5.0,12.0,742.0,1018.16,806.55
2016,2,3,13,45,981.0,83.0,4.95,12.0,724.5,1025.86,812.19
2016,2,3,14,0,975.0,83.0,4.9,12.0,707.0,1029.44,815.12
2016,2,3,14,15,967.5,81.5,4.85,12.0,681.5,1025.71,813.03
2016,2,3,14,30,960.0,80.0,4.8,12.0,656.0,1017.92,808.29
2016,2,3,14,45,946.5,79.0,4.8,12.0,622.0,1001.16,797.74
2016,2,3,15,0,933.0,78.0,4.8,12.0,588.0,980.71,784.68
2016,2,3,15,15,917.0,76.0,4.7,11.5,547.5,953.17,767.15
2016,2,3,15,30,901.0,74.0,4.6,11.0,507.0,922.43,747.22
2016,2,3,15,45,877.0,71.5,4.5,11.0,460.5,889.8,724.34
2016,2,3,16,0,853.0,69.0,4.4,11.0,414.0,845.66,692.57
2016,2,3,16,15,819.5,65.0,3.95,10.0,363.0,789.6,651.66
2016,2,3,16,30,786.0,61.0,3.5,9.0,312.0,732.41,609.35
2016,2,3,16,45,733.5,56.0,3.05,8.5,258.5,658.72,551.38
2016,2,3,17,0,681.0,51.0,2.6,8.0,205.0,586.1,491.92
2016,2,3,17,15,594.5,43.0,2.45,7.0,152.5,488.49,411.2
2016,2,3,17,30,508.0,35.0,2.3,6.0,100.0,396.06,328.33
2016,2,3,17,45,339.0,23.5,2.2,5.5,58.0,263.79,182.51
2016,2,3,18,0,170.0,12.0,2.1,5.0,16.0,103.26,0.0
2016,2,3,18,15,85.0,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,262.0,16.0,1.2,2.0,47.0,13.69,3.1
2016,2,4,8,0,524.0,32.0,1.3,3.0,94.0,28.19,19.58
2016,2,4,8,15,612.5,39.5,1.3,4.0,147.5,33.87,25.41
2016,2,4,8,30,701.0,47.0,1.3,5.0,201.0,50.07,30.68
2016,2,4,8,45,752.5,52.5,1.35,6.0,255.0,105.81,57.24
2016,2,4,9,0,804.0,58.0,1.4,7.0,309.0,167.79,103.13
2016,2,4,9,15,838.0,61.5,1.45,7.5,361.0,230.25,157.26
2016,2,4,9,30,872.0,65.0,1.5,8.0,413.0,296.1,216.79
2016,2,4,9,45,895.0,68.0,1.6,8.5,460.5,362.3,277.02
2016,2,4,10,0,918.0,71.0,1.7,9.0,508.0,427.99,335.59
2016,2,4,10,15,934.0,73.0,1.8,9.5,549.5,490.62,390.13
2016,2,4,10,30,950.0,75.0,1.9,10.0,591.0,553.15,442.73
2016,2,4,10,45,962.0,76.5,2.0,10.5,625.5,612.57,491.19
2016,2,4,11,0,974.0,78.0,2.1,11.0,660.0,670.86,537.23
2016,2,4,11,15,982.0,79.0,2.1,11.0,687.0,724.64,578.94
2016,2,4,11,30,990.0,80.0,2.1,11.0,714.0,776.35,617.48
2016,2,4,11,45,986.0,85.5,2.15,11.5,730.5,821.78,648.27
2016,2,4,12,0,982.0,91.0,2.2,12.0,747.0,863.82,676.37
2016,2,4,12,15,984.5,91.0,2.15,12.0,756.5,901.65,701.6
2016,2,4,12,30,987.0,91.0,2.1,12.0,766.0,936.18,724.37
2016,2,4,12,45,990.0,90.0,2.1,12.5,767.5,966.56,743.4
2016,2,4,13,0,993.0,89.0,2.1,13.0,769.0,993.33,759.95
2016,2,4,13,15,991.0,88.5,2.0,13.0,760.0,1012.38,771.47
2016,2,4,13,30,989.0,88.0,1.9,13.0,751.0,1027.42,780.39
2016,2,4,13,45,985.5,86.0,1.85,13.0,734.0,1035.22,785.31
2016,2,4,14,0,982.0,84.0,1.8,13.0,717.0,1038.87,787.72
2016,2,4,14,15,974.0,83.0,1.75,13.0,691.0,1035.33,785.59
2016,2,4,14,30,966.0,82.0,1.7,13.0,665.0,1027.73,781.03
2016,2,4,14,45,945.0,83.5,1.65,13.0,629.5,1007.0,767.91
2016,2,4,15,0,924.0,85.0,1.6,13.0,594.0,982.74,752.68
2016,2,4,15,15,907.0,82.5,1.45,12.5,553.0,963.24,740.58
2016,2,4,15,30,890.0,80.0,1.3,12.0,512.0,930.89,719.59
2016,2,4,15,45,866.5,77.0,1.2,12.0,465.0,889.13,691.58
2016,2,4,16,0,843.0,74.0,1.1,12.0,418.0,844.92,661.62
2016,2,4,16,15,808.5,69.5,1.0,11.5,367.0,787.54,622.88
2016,2,4,16,30,774.0,65.0,0.9,11.0,316.0,729.08,582.26
2016,2,4,16,45,721.5,59.5,0.85,10.5,262.0,654.95,528.98
2016,2,4,17,0,669.0,54.0,0.8,10.0,208.0,581.83,473.81
2016,2,4,17,15,581.5,46.0,0.9,9.0,155.0,491.25,403.46
2016,2,4,17,30,494.0,38.0,1.0,8.0,102.0,399.89,325.39
2016,2,4,17,45,329.5,25.5,1.15,7.0,59.5,262.39,185.76
2016,2,4,18,0,165.0,13.0,1.3,6.0,17.0,101.67,0.0
2016,2,4,18,15,82.5,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,225.0,18.5,2.25,3.0,45.5,14.69,4.29
2016,2,5,8,0,450.0,37.0,2.6,4.0,91.0,30.11,21.23
2016,2,5,8,15,541.0,45.5,2.6,4.5,142.5,35.91,27.21
2016,2,5,8,30,632.0,54.0,2.6,5.0,194.0,51.49,32.68
2016,2,5,8,45,682.5,61.0,2.65,6.0,247.0,104.6,59.0
2016,2,5,9,0,733.0,68.0,2.7,7.0,300.0,166.79,105.77
2016,2,5,9,15,769.5,72.5,3.15,8.0,350.5,226.45,157.38
2016,2,5,9,30,806.0,77.0,3.6,9.0,401.0,289.95,214.76
2016,2,5,9,45,828.0,81.5,4.05,10.0,447.5,352.2,271.82
2016,2,5,10,0,850.0,86.0,4.5,11.0,494.0,415.9,329.23
2016,2,5,10,15,868.0,88.5,4.45,11.0,534.5,477.02,383.72
2016,2,5,10,30,886.0,91.0,4.4,11.0,575.0,538.46,436.87
2016,2,5,10,45,897.5,93.5,4.4,11.5,609.0,596.32,484.92
2016,2,5,11,0,909.0,96.0,4.4,12.0,643.0,653.22,530.67
2016,2,5,11,15,710.0,164.0,4.35,12.5,602.0,639.34,517.96
2016,2,5,11,30,511.0,232.0,4.3,13.0,561.0,599.41,484.18
2016,2,5,11,45,548.5,225.0,4.25,13.5,587.0,646.06,520.14
2016,2,5,12,0,586.0,218.0,4.2,14.0,613.0,693.55,555.67
2016,2,5,12,15,582.5,223.0,4.15,14.0,620.0,720.7,575.77
2016,2,5,12,30,579.0,228.0,4.1,14.0,627.0,745.58,594.13
2016,2,5,12,45,579.5,228.0,4.05,14.0,627.5,766.31,609.52
2016,2,5,13,0,580.0,228.0,4.0,14.0,628.0,784.73,623.16
2016,2,5,13,15,600.0,218.0,3.95,14.0,627.5,807.65,640.7
2016,2,5,13,30,620.0,208.0,3.9,14.0,627.0,834.14,660.64
2016,2,5,13,45,769.5,155.5,3.9,14.0,662.5,929.03,729.89
2016,2,5,14,0,919.0,103.0,3.9,14.0,698.0,1003.24,782.42
2016,2,5,14,15,910.5,101.5,3.85,14.0,672.5,1008.6,786.22
2016,2,5,14,30,902.0,100.0,3.8,14.0,647.0,1000.27,781.2
2016,2,5,14,45,877.5,102.0,3.75,14.0,612.0,977.18,766.07
2016,2,5,15,0,853.0,104.0,3.7,14.0,577.0,950.58,748.62
2016,2,5,15,15,834.5,101.0,3.55,13.5,536.5,920.41,729.36
2016,2,5,15,30,816.0,98.0,3.4,13.0,496.0,887.18,707.8
2016,2,5,15,45,789.0,94.0,3.3,13.0,450.0,842.42,676.62
2016,2,5,16,0,762.0,90.0,3.2,13.0,404.0,802.06,648.36
2016,2,5,16,15,724.5,84.5,2.75,12.0,354.0,743.33,606.03
2016,2,5,16,30,687.0,79.0,2.3,11.0,304.0,684.03,562.08
2016,2,5,16,45,629.5,72.0,1.9,10.5,251.5,607.37,502.41
2016,2,5,17,0,572.0,65.0,1.5,10.0,199.0,532.53,441.99
2016,2,5,17,15,484.0,54.5,1.5,9.0,148.0,435.18,362.55
2016,2,5,17,30,396.0,44.0,1.5,8.0,97.0,343.73,283.06
2016,2,5,17,45,249.0,28.5,1.5,7.5,56.5,219.41,159.72
2016,2,5,18,0,102.0,13.0,1.5,7.0,16.0,67.49,0.0
2016,2,5,18,15,51.0,6.5,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,65.0,5.5,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,130.0,11.0,5.5,4.0,13.0,10.01,0.0
2016,2,6,7,45,302.5,23.5,5.65,4.5,54.0,19.26,7.95
2016,2,6,8,0,475.0,36.0,5.8,5.0,95.0,29.14,20.29
2016,2,6,8,15,566.0,44.5,6.2,5.5,147.5,35.02,26.26
2016,2,6,8,30,657.0,53.0,6.6,6.0,200.0,54.63,34.98
2016,2,6,8,45,712.5,58.5,7.0,7.0,254.5,108.0,60.61
2016,2,6,9,0,768.0,64.0,7.4,8.0,309.0,168.24,105.51
2016,2,6,9,15,803.5,68.0,7.5,8.5,360.5,229.48,159.34
2016,2,6,9,30,839.0,72.0,7.6,9.0,412.0,294.37,219.25
2016,2,6,9,45,867.5,74.0,7.75,9.5,460.5,358.38,279.23
2016,2,6,10,0,896.0,76.0,7.9,10.0,509.0,425.24,340.85
2016,2,6,10,15,913.0,78.0,7.85,10.5,550.5,487.35,397.21
2016,2,6,10,30,930.0,80.0,7.8,11.0,592.0,549.5,451.93
2016,2,6,10,45,945.0,80.5,7.75,11.5,627.0,608.78,502.75
2016,2,6,11,0,960.0,81.0,7.7,12.0,662.0,667.26,551.42
2016,2,6,11,15,968.5,82.5,7.6,12.0,689.0,721.44,596.29
2016,2,6,11,30,977.0,84.0,7.5,12.0,716.0,773.66,638.1
2016,2,6,11,45,981.0,85.0,7.45,12.0,734.5,819.81,672.89
2016,2,6,12,0,985.0,86.0,7.4,12.0,753.0,863.14,705.31
2016,2,6,12,15,988.0,86.5,7.25,12.0,762.5,902.1,733.84
2016,2,6,12,30,991.0,87.0,7.1,12.0,772.0,937.78,759.74
2016,2,6,12,45,992.0,86.5,7.0,12.5,773.0,967.16,779.57
2016,2,6,13,0,993.0,86.0,6.9,13.0,774.0,992.83,796.58
2016,2,6,13,15,990.5,86.0,6.75,13.0,765.5,1012.04,810.1
2016,2,6,13,30,988.0,86.0,6.6,13.0,757.0,1027.24,820.76
2016,2,6,13,45,984.0,84.5,6.45,13.0,739.5,1035.19,826.24
2016,2,6,14,0,980.0,83.0,6.3,13.0,722.0,1038.98,828.88
2016,2,6,14,15,972.5,82.0,6.15,13.0,696.5,1035.92,826.7
2016,2,6,14,30,965.0,81.0,6.0,13.0,671.0,1028.79,821.77
2016,2,6,14,45,946.0,82.5,5.85,13.0,636.0,1009.9,808.46
2016,2,6,15,0,927.0,84.0,5.7,13.0,601.0,987.42,792.71
2016,2,6,15,15,911.0,81.5,5.45,12.5,560.0,959.33,773.74
2016,2,6,15,30,895.0,79.0,5.2,12.0,519.0,937.2,759.17
2016,2,6,15,45,874.0,75.5,5.0,12.0,473.0,896.82,729.81
2016,2,6,16,0,853.0,72.0,4.8,12.0,427.0,853.87,698.37
2016,2,6,16,15,820.0,68.0,4.2,11.0,375.5,797.98,656.51
2016,2,6,16,30,787.0,64.0,3.6,10.0,324.0,740.9,613.92
2016,2,6,16,45,740.5,58.0,3.05,9.5,270.5,670.18,558.41
2016,2,6,17,0,694.0,52.0,2.5,9.0,217.0,600.18,501.3
2016,2,6,17,15,612.0,44.5,2.25,8.0,163.5,505.2,423.47
2016,2,6,17,30,530.0,37.0,2.0,7.0,110.0,414.9,343.87
2016,2,6,17,45,378.5,25.5,1.8,6.0,65.5,295.21,221.64
2016,2,6,18,0,227.0,14.0,1.6,5.0,21.0,136.91,0.0
2016,2,6,18,15,113.5,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,7.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,0.0,14.0,3.0,2.0,14.0,12.73,0.0
2016,2,7,7,45,216.5,27.5,3.05,2.5,55.0,21.65,10.42
2016,2,7,8,0,433.0,41.0,3.1,3.0,96.0,33.53,24.51
2016,2,7,8,15,524.5,50.5,3.15,4.0,148.0,40.03,31.07
2016,2,7,8,30,616.0,60.0,3.2,5.0,200.0,56.19,36.93
2016,2,7,8,45,682.0,64.5,3.3,6.0,255.0,107.58,61.57
2016,2,7,9,0,748.0,69.0,3.4,7.0,310.0,170.06,107.96
2016,2,7,9,15,783.5,73.5,3.55,7.5,361.5,230.63,160.74
2016,2,7,9,30,819.0,78.0,3.7,8.0,413.0,294.91,219.3
2016,2,7,9,45,848.0,80.0,3.9,9.0,461.0,358.08,277.01
2016,2,7,10,0,877.0,82.0,4.1,10.0,509.0,423.42,335.49
2016,2,7,10,15,894.0,84.5,4.25,10.5,550.0,485.75,390.73
2016,2,7,10,30,911.0,87.0,4.4,11.0,591.0,547.57,443.93
2016,2,7,10,45,924.0,88.5,4.6,12.0,625.5,605.96,492.17
2016,2,7,11,0,937.0,90.0,4.8,13.0,660.0,663.41,538.15
2016,2,7,11,15,945.0,91.5,4.9,13.5,687.0,716.39,580.03
2016,2,7,11,30,953.0,93.0,5.0,14.0,714.0,767.41,619.26
2016,2,7,11,45,954.5,95.5,5.1,14.5,731.0,812.49,651.33
2016,2,7,12,0,956.0,98.0,5.2,15.0,748.0,854.66,681.03
2016,2,7,12,15,958.5,98.5,5.2,15.5,757.5,892.44,706.73
2016,2,7,12,30,961.0,99.0,5.2,16.0,767.0,927.01,729.93
2016,2,7,12,45,964.0,97.5,5.2,16.5,768.0,956.45,749.35
2016,2,7,13,0,967.0,96.0,5.2,17.0,769.0,982.34,766.23
2016,2,7,13,15,964.0,95.5,5.1,17.0,760.5,1000.19,778.2
2016,2,7,13,30,961.0,95.0,5.0,17.0,752.0,1014.09,787.51
2016,2,7,13,45,958.5,93.0,4.95,17.5,735.0,1022.72,792.14
2016,2,7,14,0,956.0,91.0,4.9,18.0,718.0,1027.32,794.14
2016,2,7,14,15,948.0,89.5,4.75,18.0,692.0,1023.22,790.94
2016,2,7,14,30,940.0,88.0,4.6,18.0,666.0,1015.12,785.17
2016,2,7,14,45,927.5,86.5,4.45,18.5,632.5,998.86,772.37
2016,2,7,15,0,915.0,85.0,4.3,19.0,599.0,978.91,757.56
2016,2,7,15,15,898.0,82.5,3.95,18.5,558.0,950.02,738.52
2016,2,7,15,30,881.0,80.0,3.6,18.0,517.0,927.2,723.72
2016,2,7,15,45,859.5,76.5,3.25,17.5,471.0,886.62,696.07
2016,2,7,16,0,838.0,73.0,2.9,17.0,425.0,843.54,666.34
2016,2,7,16,15,804.5,69.0,2.65,16.0,374.0,787.57,628.48
2016,2,7,16,30,771.0,65.0,2.4,15.0,323.0,730.49,588.67
2016,2,7,16,45,720.0,59.5,2.2,14.0,269.0,657.35,535.4
2016,2,7,17,0,669.0,54.0,2.0,13.0,215.0,585.24,480.44
2016,2,7,17,15,586.5,46.5,2.0,12.0,162.0,497.63,410.95
2016,2,7,17,30,504.0,39.0,2.0,11.0,109.0,409.47,334.95
2016,2,7,17,45,349.0,27.0,2.0,10.5,65.5,279.62,210.46
2016,2,7,18,0,194.0,15.0,2.0,10.0,22.0,119.99,0.0
2016,2,7,18,15,97.0,7.5,2.0,9.5,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,7.0,4.15,3.5,7.0,0.0,0.0
2016,2,8,7,30,0.0,14.0,4.3,4.0,14.0,12.73,0.0
2016,2,8,7,45,191.5,27.0,4.45,5.0,51.5,21.18,10.47
2016,2,8,8,0,383.0,40.0,4.6,6.0,89.0,32.35,23.19
2016,2,8,8,15,456.5,49.5,4.9,6.5,135.0,38.79,29.64
2016,2,8,8,30,530.0,59.0,5.2,7.0,181.0,53.75,35.41
2016,2,8,8,45,571.0,67.0,5.55,8.0,227.5,100.7,59.57
2016,2,8,9,0,612.0,75.0,5.9,9.0,274.0,152.74,98.8
2016,2,8,9,15,614.5,89.0,5.9,9.5,316.0,206.99,147.16
2016,2,8,9,30,617.0,103.0,5.9,10.0,358.0,261.26,197.34
2016,2,8,9,45,553.0,135.0,5.95,10.5,382.0,306.84,241.64
2016,2,8,10,0,489.0,167.0,6.0,11.0,406.0,346.83,279.27
2016,2,8,10,15,452.5,192.5,5.95,11.0,428.0,385.64,314.25
2016,2,8,10,30,416.0,218.0,5.9,11.0,450.0,419.99,344.19
2016,2,8,10,45,520.0,197.5,5.9,11.5,504.5,485.58,398.66
2016,2,8,11,0,624.0,177.0,5.9,12.0,559.0,563.39,462.25
2016,2,8,11,15,806.0,127.0,5.95,12.5,641.5,665.73,545.48
2016,2,8,11,30,988.0,77.0,6.0,13.0,724.0,776.17,632.65
2016,2,8,11,45,987.5,80.5,6.1,13.5,741.5,822.19,665.62
2016,2,8,12,0,987.0,84.0,6.2,14.0,759.0,865.05,696.24
2016,2,8,12,15,989.5,84.5,6.2,14.0,769.0,903.78,724.49
2016,2,8,12,30,992.0,85.0,6.2,14.0,779.0,939.19,750.23
2016,2,8,12,45,995.0,84.0,6.25,14.5,780.0,969.86,771.3
2016,2,8,13,0,998.0,83.0,6.3,15.0,781.0,996.88,789.73
2016,2,8,13,15,996.0,82.5,6.25,15.0,772.5,1016.11,803.5
2016,2,8,13,30,994.0,82.0,6.2,15.0,764.0,1031.29,814.5
2016,2,8,13,45,992.0,80.0,6.2,15.0,747.5,1040.58,821.77
2016,2,8,14,0,990.0,78.0,6.2,15.0,731.0,1045.7,826.27
2016,2,8,14,15,983.0,76.5,6.15,15.0,705.0,1042.47,824.63
2016,2,8,14,30,976.0,75.0,6.1,15.0,679.0,1035.09,820.25
2016,2,8,14,45,968.5,72.5,6.1,15.0,646.0,1021.91,812.21
2016,2,8,15,0,961.0,70.0,6.1,15.0,613.0,1004.78,801.46
2016,2,8,15,15,946.5,68.0,5.95,14.5,572.5,977.95,784.28
2016,2,8,15,30,932.0,66.0,5.8,14.0,532.0,947.72,764.6
2016,2,8,15,45,913.5,63.0,5.7,14.0,485.5,909.43,737.64
2016,2,8,16,0,895.0,60.0,5.6,14.0,439.0,868.43,708.42
2016,2,8,16,15,865.5,57.0,5.1,13.0,387.5,815.86,670.33
2016,2,8,16,30,836.0,54.0,4.6,12.0,336.0,762.03,630.3
2016,2,8,16,45,792.0,49.5,4.1,11.5,281.5,701.2,582.29
2016,2,8,17,0,748.0,45.0,3.6,11.0,227.0,633.17,527.7
2016,2,8,17,15,672.5,39.0,3.3,10.0,173.0,542.46,453.67
2016,2,8,17,30,597.0,33.0,3.0,9.0,119.0,456.21,378.21
2016,2,8,17,45,449.0,24.0,2.7,8.0,72.5,328.77,254.32
2016,2,8,18,0,301.0,15.0,2.4,7.0,26.0,179.01,0.0
2016,2,8,18,15,150.5,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.0,3.05,3.0,9.0,0.0,0.0
2016,2,9,7,30,0.0,18.0,3.3,4.0,18.0,16.37,0.0
2016,2,9,7,45,274.0,25.5,3.55,5.0,61.5,20.78,10.62
2016,2,9,8,0,548.0,33.0,3.8,6.0,105.0,28.72,20.03
2016,2,9,8,15,629.0,39.5,3.7,7.0,158.5,33.47,24.8
2016,2,9,8,30,710.0,46.0,3.6,8.0,212.0,49.29,29.24
2016,2,9,8,45,758.5,50.0,3.5,9.0,266.0,104.43,55.03
2016,2,9,9,0,807.0,54.0,3.4,10.0,320.0,165.4,100.12
2016,2,9,9,15,838.5,57.5,3.6,11.0,371.0,230.47,156.39
2016,2,9,9,30,870.0,61.0,3.8,12.0,422.0,295.66,215.25
2016,2,9,9,45,891.0,63.5,4.05,13.0,469.0,359.14,273.11
2016,2,9,10,0,912.0,66.0,4.3,14.0,516.0,423.71,330.75
2016,2,9,10,15,927.0,68.0,4.4,14.5,557.0,485.92,385.35
2016,2,9,10,30,942.0,70.0,4.5,15.0,598.0,547.94,438.05
2016,2,9,10,45,951.5,71.5,4.6,15.5,632.0,605.92,486.0
2016,2,9,11,0,961.0,73.0,4.7,16.0,666.0,662.55,531.43
2016,2,9,11,15,968.5,74.5,4.75,16.5,692.5,716.26,573.16
2016,2,9,11,30,976.0,76.0,4.8,17.0,719.0,767.91,611.27
2016,2,9,11,45,970.0,82.0,4.85,17.5,735.0,812.07,641.89
2016,2,9,12,0,964.0,88.0,4.9,18.0,751.0,852.73,669.71
2016,2,9,12,15,966.5,88.0,4.9,18.0,760.5,890.22,696.09
2016,2,9,12,30,969.0,88.0,4.9,18.0,770.0,924.45,720.07
2016,2,9,12,45,970.5,87.5,4.9,18.5,770.5,953.84,739.16
2016,2,9,13,0,972.0,87.0,4.9,19.0,771.0,979.59,755.68
2016,2,9,13,15,969.5,86.5,4.85,19.0,762.5,997.94,768.17
2016,2,9,13,30,967.0,86.0,4.8,19.0,754.0,1012.31,778.05
2016,2,9,13,45,963.5,84.5,4.75,19.0,737.0,1020.55,783.84
2016,2,9,14,0,960.0,83.0,4.7,19.0,720.0,1024.71,787.03
2016,2,9,14,15,952.0,82.0,4.6,19.0,694.5,1021.1,784.59
2016,2,9,14,30,944.0,81.0,4.5,19.0,669.0,1013.48,779.6
2016,2,9,14,45,930.0,80.5,4.45,19.0,635.0,996.86,769.04
2016,2,9,15,0,916.0,80.0,4.4,19.0,601.0,976.58,756.13
2016,2,9,15,15,900.0,77.5,4.05,18.5,560.5,948.44,737.6
2016,2,9,15,30,884.0,75.0,3.7,18.0,520.0,917.1,716.8
2016,2,9,15,45,864.0,71.5,3.4,18.0,474.5,886.89,695.62
2016,2,9,16,0,844.0,68.0,3.1,18.0,429.0,844.9,665.79
2016,2,9,16,15,812.5,64.5,2.7,17.0,378.0,790.98,628.69
2016,2,9,16,30,781.0,61.0,2.3,16.0,327.0,735.87,589.65
2016,2,9,16,45,736.0,56.0,1.9,15.0,274.0,667.58,539.22
2016,2,9,17,0,691.0,51.0,1.5,14.0,221.0,599.95,487.12
2016,2,9,17,15,613.5,44.0,1.5,13.0,168.5,508.53,416.23
2016,2,9,17,30,536.0,37.0,1.5,12.0,116.0,421.62,343.37
2016,2,9,17,45,393.5,26.5,1.5,11.5,71.0,306.06,234.84
2016,2,9,18,0,251.0,16.0,1.5,11.0,26.0,178.06,0.0
2016,2,9,18,15,125.5,8.0,1.45,11.0,13.0,7.28,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,9.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,0.0,19.0,1.5,5.0,19.0,17.28,0.0
2016,2,10,7,45,257.5,27.0,1.75,6.0,62.0,22.04,11.98
2016,2,10,8,0,515.0,35.0,2.0,7.0,105.0,30.48,21.59
2016,2,10,8,15,598.0,42.5,2.1,7.5,158.0,36.04,27.13
2016,2,10,8,30,681.0,50.0,2.2,8.0,211.0,52.44,32.2
2016,2,10,8,45,730.5,55.0,2.3,9.0,265.0,106.79,58.09
2016,2,10,9,0,780.0,60.0,2.4,10.0,319.0,167.19,102.71
2016,2,10,9,15,813.0,63.5,2.65,11.0,370.5,228.5,155.49
2016,2,10,9,30,846.0,67.0,2.9,12.0,422.0,293.14,213.47
2016,2,10,9,45,868.0,70.0,3.2,13.0,469.0,358.24,272.19
2016,2,10,10,0,890.0,73.0,3.5,14.0,516.0,422.54,329.06
2016,2,10,10,15,906.5,75.0,3.45,14.5,557.0,484.38,382.53
2016,2,10,10,30,923.0,77.0,3.4,15.0,598.0,546.23,434.11
2016,2,10,10,45,933.5,79.0,3.4,15.5,632.5,604.46,481.23
2016,2,10,11,0,944.0,81.0,3.4,16.0,667.0,661.48,525.84
2016,2,10,11,15,952.0,82.5,3.35,16.5,693.5,714.9,566.14
2016,2,10,11,30,960.0,84.0,3.3,17.0,720.0,766.33,603.09
2016,2,10,11,45,964.0,85.0,3.25,18.0,738.0,812.06,632.37
2016,2,10,12,0,968.0,86.0,3.2,19.0,756.0,855.0,659.15
2016,2,10,12,15,970.5,86.5,3.2,19.0,765.5,893.21,685.1
2016,2,10,12,30,973.0,87.0,3.2,19.0,775.0,928.15,708.71
2016,2,10,12,45,972.0,87.5,3.2,19.5,775.0,956.6,726.46
2016,2,10,13,0,971.0,88.0,3.2,20.0,775.0,981.32,741.68
2016,2,10,13,15,969.0,87.5,3.15,20.0,767.0,1000.15,754.02
2016,2,10,13,30,967.0,87.0,3.1,20.0,759.0,1015.02,763.85
2016,2,10,13,45,961.0,86.5,3.1,20.5,741.5,1022.1,767.59
2016,2,10,14,0,955.0,86.0,3.1,21.0,724.0,1025.09,768.85
2016,2,10,14,15,948.0,85.0,3.1,21.0,698.5,1022.47,768.05
2016,2,10,14,30,941.0,84.0,3.1,21.0,673.0,1015.85,764.82
2016,2,10,14,45,928.5,83.0,3.1,21.5,639.5,1000.07,754.18
2016,2,10,15,0,916.0,82.0,3.1,22.0,606.0,980.6,741.27
2016,2,10,15,15,900.5,79.5,2.85,21.5,566.0,952.91,723.7
2016,2,10,15,30,885.0,77.0,2.6,21.0,526.0,922.01,703.89
2016,2,10,15,45,859.5,75.0,2.4,21.0,479.0,888.82,681.47
2016,2,10,16,0,834.0,73.0,2.2,21.0,432.0,844.03,650.8
2016,2,10,16,15,802.0,69.0,2.1,19.5,381.5,789.2,617.03
2016,2,10,16,30,770.0,65.0,2.0,18.0,331.0,733.21,581.12
2016,2,10,16,45,717.0,60.5,1.95,17.0,277.0,659.49,529.57
2016,2,10,17,0,664.0,56.0,1.9,16.0,223.0,586.88,476.27
2016,2,10,17,15,586.0,48.5,2.05,15.5,170.0,502.0,410.14
2016,2,10,17,30,508.0,41.0,2.2,15.0,117.0,416.23,337.54
2016,2,10,17,45,365.0,29.0,2.4,14.5,72.0,292.29,225.18
2016,2,10,18,0,222.0,17.0,2.6,14.0,27.0,164.47,0.0
2016,2,10,18,15,111.0,8.5,2.75,13.5,13.5,63.63,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,10.5,3.85,9.0,10.5,0.0,0.0
2016,2,11,7,30,0.0,21.0,4.0,10.0,21.0,19.1,0.0
2016,2,11,7,45,269.5,28.5,4.15,11.0,66.0,23.34,13.01
2016,2,11,8,0,539.0,36.0,4.3,12.0,111.0,31.4,21.93
2016,2,11,8,15,620.5,43.5,4.15,12.5,165.0,36.93,27.34
2016,2,11,8,30,702.0,51.0,4.0,13.0,219.0,53.89,32.33
2016,2,11,8,45,751.5,55.5,3.85,14.0,274.0,109.22,58.16
2016,2,11,9,0,801.0,60.0,3.7,15.0,329.0,170.59,102.83
2016,2,11,9,15,833.0,63.5,3.85,16.0,381.0,233.11,155.95
2016,2,11,9,30,865.0,67.0,4.0,17.0,433.0,298.81,214.08
2016,2,11,9,45,887.0,70.0,4.2,18.5,480.5,365.19,272.53
2016,2,11,10,0,909.0,73.0,4.4,20.0,528.0,430.7,328.85
2016,2,11,10,15,925.0,75.0,4.55,20.5,569.5,493.49,382.62
2016,2,11,10,30,941.0,77.0,4.7,21.0,611.0,556.2,434.66
2016,2,11,10,45,951.5,78.5,4.85,22.0,645.5,614.97,481.23
2016,2,11,11,0,962.0,80.0,5.0,23.0,680.0,672.47,525.27
2016,2,11,11,15,969.5,81.0,4.9,23.5,706.5,725.96,565.07
2016,2,11,11,30,977.0,82.0,4.8,24.0,733.0,777.37,601.21
2016,2,11,11,45,973.5,86.5,4.7,24.5,749.5,821.97,630.3
2016,2,11,12,0,970.0,91.0,4.6,25.0,766.0,863.23,656.58
2016,2,11,12,15,972.0,91.5,4.5,25.0,775.5,901.23,681.59
2016,2,11,12,30,974.0,92.0,4.4,25.0,785.0,935.91,704.48
2016,2,11,12,45,971.5,93.0,4.35,25.0,784.5,963.74,722.86
2016,2,11,13,0,969.0,94.0,4.3,25.0,784.0,987.76,738.72
2016,2,11,13,15,966.0,93.5,4.2,25.0,775.0,1005.75,750.31
2016,2,11,13,30,963.0,93.0,4.1,25.0,766.0,1019.76,759.36
2016,2,11,13,45,955.0,93.0,4.05,25.5,747.5,1025.57,761.91
2016,2,11,14,0,947.0,93.0,4.0,26.0,729.0,1027.28,761.97
2016,2,11,14,15,938.5,92.0,3.85,25.5,703.0,1023.29,760.77
2016,2,11,14,30,930.0,91.0,3.7,25.0,677.0,1015.32,757.1
2016,2,11,14,45,917.0,89.5,3.6,25.0,643.0,998.58,746.6
2016,2,11,15,0,904.0,88.0,3.5,25.0,609.0,978.17,733.84
2016,2,11,15,15,887.5,85.5,3.25,24.5,568.5,959.36,722.62
2016,2,11,15,30,871.0,83.0,3.0,24.0,528.0,927.55,702.5
2016,2,11,15,45,845.5,80.5,2.75,23.5,481.0,884.63,674.68
2016,2,11,16,0,820.0,78.0,2.5,23.0,434.0,839.41,644.93
2016,2,11,16,15,787.0,74.0,2.35,22.0,383.0,784.01,609.32
2016,2,11,16,30,754.0,70.0,2.2,21.0,332.0,727.47,571.79
2016,2,11,16,45,703.0,64.5,2.1,20.0,278.0,654.38,520.81
2016,2,11,17,0,652.0,59.0,2.0,19.0,224.0,588.85,473.09
2016,2,11,17,15,573.5,51.0,2.1,18.0,171.5,497.23,403.05
