Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,22,7,15,14.0,12.5,3.1,12.0,13.5,11.37,0.0
2016,2,22,7,30,28.0,25.0,3.2,12.0,27.0,20.9,8.43
2016,2,22,7,45,75.0,47.0,3.35,12.5,59.0,38.01,27.35
2016,2,22,8,0,122.0,69.0,3.5,13.0,91.0,54.72,42.9
2016,2,22,8,15,160.5,89.0,3.45,13.5,128.0,67.45,54.62
2016,2,22,8,30,199.0,109.0,3.4,14.0,165.0,87.79,66.01
2016,2,22,8,45,99.5,66.0,3.35,14.5,94.0,63.17,44.31
2016,2,22,9,0,0.0,23.0,3.3,15.0,23.0,20.25,11.69
2016,2,22,9,15,0.0,55.5,3.1,15.5,55.5,49.01,36.05
2016,2,22,9,30,0.0,88.0,2.9,16.0,88.0,77.77,59.97
2016,2,22,9,45,0.0,106.5,2.75,17.0,106.5,93.98,72.93
2016,2,22,10,0,0.0,125.0,2.6,18.0,125.0,110.33,85.79
2016,2,22,10,15,0.0,130.0,2.4,18.0,130.0,114.99,89.31
2016,2,22,10,30,0.0,135.0,2.2,18.0,135.0,119.64,92.84
2016,2,22,10,45,4.0,171.0,2.05,18.5,174.0,154.25,120.31
2016,2,22,11,0,8.0,207.0,1.9,19.0,213.0,189.79,148.01
2016,2,22,11,15,24.5,256.0,1.75,19.0,274.0,246.64,192.46
2016,2,22,11,30,41.0,305.0,1.6,19.0,335.0,314.46,244.33
2016,2,22,11,45,48.5,320.5,1.45,19.5,356.5,339.57,262.27
2016,2,22,12,0,56.0,336.0,1.3,20.0,378.0,365.58,280.78
2016,2,22,12,15,123.0,357.5,1.1,20.0,451.0,460.2,351.19
2016,2,22,12,30,190.0,379.0,0.9,20.0,524.0,548.93,414.33
2016,2,22,12,45,186.0,379.5,0.75,20.5,521.5,555.85,416.34
2016,2,22,13,0,182.0,380.0,0.6,21.0,519.0,561.83,418.34
2016,2,22,13,15,170.0,376.0,0.55,21.0,504.0,554.47,412.63
2016,2,22,13,30,158.0,372.0,0.5,21.0,489.0,545.88,406.26
2016,2,22,13,45,216.0,357.0,0.45,21.5,513.5,591.78,438.99
2016,2,22,14,0,274.0,342.0,0.4,22.0,538.0,655.42,482.16
2016,2,22,14,15,540.0,239.0,0.45,22.0,608.5,823.61,601.39
2016,2,22,14,30,806.0,136.0,0.5,22.0,679.0,971.82,696.82
2016,2,22,14,45,782.0,138.0,0.6,22.0,644.0,955.61,687.75
2016,2,22,15,0,758.0,140.0,0.7,22.0,609.0,929.81,675.17
2016,2,22,15,15,739.5,136.0,0.8,21.5,569.0,899.19,660.64
2016,2,22,15,30,721.0,132.0,0.9,21.0,529.0,865.81,643.92
2016,2,22,15,45,694.5,127.0,1.05,21.0,483.5,821.4,618.83
2016,2,22,16,0,668.0,122.0,1.2,21.0,438.0,775.15,591.61
2016,2,22,16,15,633.0,115.5,1.2,20.5,388.5,718.32,555.34
2016,2,22,16,30,598.0,109.0,1.2,20.0,339.0,660.87,517.55
2016,2,22,16,45,551.5,99.5,1.3,20.0,287.5,590.8,468.88
2016,2,22,17,0,505.0,90.0,1.4,20.0,236.0,518.27,415.66
2016,2,22,17,15,434.5,78.0,1.45,19.0,185.0,433.39,350.73
2016,2,22,17,30,364.0,66.0,1.5,18.0,134.0,353.89,286.48
2016,2,22,17,45,263.0,48.5,1.6,17.5,89.0,254.26,202.32
2016,2,22,18,0,162.0,31.0,1.7,17.0,44.0,163.22,112.39
2016,2,22,18,15,81.0,15.5,2.0,16.5,22.0,55.42,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,122.5,13.0,5.45,12.0,22.0,11.82,0.0
2016,2,23,7,30,245.0,26.0,5.6,12.0,44.0,21.44,9.7
2016,2,23,7,45,387.5,36.0,5.75,12.5,93.0,28.75,19.38
2016,2,23,8,0,530.0,46.0,5.9,13.0,142.0,35.94,26.31
2016,2,23,8,15,265.0,52.0,6.2,13.0,100.0,38.42,28.84
2016,2,23,8,30,0.0,58.0,6.5,13.0,58.0,51.24,38.5
2016,2,23,8,45,0.0,40.5,6.8,13.5,40.5,35.7,25.08
2016,2,23,9,0,0.0,23.0,7.1,14.0,23.0,20.25,11.73
2016,2,23,9,15,0.0,66.5,7.3,14.0,66.5,58.78,44.54
2016,2,23,9,30,0.0,110.0,7.5,14.0,110.0,96.68,76.39
2016,2,23,9,45,0.0,121.0,7.7,14.0,121.0,106.52,84.39
2016,2,23,10,0,0.0,132.0,7.9,14.0,132.0,116.42,92.41
2016,2,23,10,15,21.5,196.0,8.1,14.0,209.5,182.76,147.15
2016,2,23,10,30,43.0,260.0,8.3,14.0,287.0,255.49,206.65
2016,2,23,10,45,26.5,238.0,8.55,14.0,255.0,230.76,186.11
2016,2,23,11,0,10.0,216.0,8.8,14.0,223.0,199.12,159.8
2016,2,23,11,15,59.5,282.5,8.9,14.0,325.0,301.07,243.63
2016,2,23,11,30,109.0,349.0,9.0,14.0,427.0,405.79,328.53
2016,2,23,11,45,346.0,304.0,9.15,14.0,560.0,569.26,464.28
2016,2,23,12,0,583.0,259.0,9.3,14.0,693.0,744.03,606.39
2016,2,23,12,15,345.0,317.0,9.3,14.0,575.0,616.87,501.62
2016,2,23,12,30,107.0,375.0,9.3,14.0,457.0,459.56,370.82
2016,2,23,12,45,244.0,359.5,9.35,14.0,545.5,586.79,475.97
2016,2,23,13,0,381.0,344.0,9.4,14.0,634.0,722.0,585.2
2016,2,23,13,15,196.0,288.0,9.4,13.5,437.5,483.72,395.17
2016,2,23,13,30,11.0,232.0,9.4,13.0,241.0,224.52,180.55
2016,2,23,13,45,82.5,294.0,9.4,13.0,354.0,374.59,305.56
2016,2,23,14,0,154.0,356.0,9.4,13.0,467.0,535.87,436.61
2016,2,23,14,15,88.5,307.5,9.35,12.5,371.0,402.36,329.0
2016,2,23,14,30,23.0,259.0,9.3,12.0,275.0,268.54,218.78
2016,2,23,14,45,11.5,211.5,9.3,12.0,220.0,209.45,170.18
2016,2,23,15,0,0.0,164.0,9.3,12.0,165.0,151.04,121.52
2016,2,23,15,15,2.0,170.0,9.2,11.5,171.5,159.98,129.64
2016,2,23,15,30,4.0,176.0,9.1,11.0,178.0,169.48,138.29
2016,2,23,15,45,3.5,166.5,9.05,11.0,168.5,160.71,131.29
2016,2,23,16,0,3.0,157.0,9.0,11.0,159.0,152.15,124.44
2016,2,23,16,15,1.5,140.5,8.8,10.5,141.5,135.21,110.59
2016,2,23,16,30,0.0,124.0,8.6,10.0,124.0,118.36,96.64
2016,2,23,16,45,0.0,105.5,8.45,9.5,105.5,100.53,81.68
2016,2,23,17,0,0.0,87.0,8.3,9.0,87.0,82.59,66.37
2016,2,23,17,15,0.0,68.5,8.05,8.5,68.5,64.5,50.63
2016,2,23,17,30,0.0,50.0,7.8,8.0,50.0,46.12,34.39
2016,2,23,17,45,0.0,34.0,7.6,8.0,34.0,30.34,20.2
2016,2,23,18,0,0.0,18.0,7.4,8.0,18.0,15.85,6.43
2016,2,23,18,15,0.0,9.0,7.4,8.0,9.0,8.19,0.0
2016,2,23,18,30,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,7.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,24,7,15,202.5,12.5,5.1,4.5,28.0,11.37,0.0
2016,2,24,7,30,405.0,25.0,5.3,5.0,56.0,22.47,11.64
2016,2,24,7,45,519.5,34.5,5.5,6.0,109.0,30.11,21.25
2016,2,24,8,0,634.0,44.0,5.7,7.0,162.0,37.59,28.54
2016,2,24,8,15,699.5,50.0,5.9,7.5,219.5,41.56,32.4
2016,2,24,8,30,765.0,56.0,6.1,8.0,277.0,66.04,37.82
2016,2,24,8,45,814.5,58.5,6.35,8.5,335.5,125.05,68.79
2016,2,24,9,0,864.0,61.0,6.6,9.0,394.0,193.62,122.25
2016,2,24,9,15,891.0,63.5,6.55,9.5,448.0,258.97,180.77
2016,2,24,9,30,918.0,66.0,6.5,10.0,502.0,326.68,243.62
2016,2,24,9,45,943.5,65.5,6.5,10.5,551.5,393.16,305.5
2016,2,24,10,0,969.0,65.0,6.5,11.0,601.0,461.09,367.38
2016,2,24,10,15,982.5,66.5,6.4,11.5,643.5,526.52,425.44
2016,2,24,10,30,996.0,68.0,6.3,12.0,686.0,591.44,481.08
2016,2,24,10,45,1008.0,67.0,6.25,12.5,721.5,652.19,531.71
2016,2,24,11,0,1020.0,66.0,6.2,13.0,757.0,711.6,579.64
2016,2,24,11,15,1026.5,67.0,6.15,13.5,784.5,767.72,623.43
2016,2,24,11,30,1033.0,68.0,6.1,14.0,812.0,821.45,661.68
2016,2,24,11,45,1029.5,74.0,6.05,14.5,830.5,870.2,695.67
2016,2,24,12,0,1026.0,80.0,6.0,15.0,849.0,915.38,726.61
2016,2,24,12,15,1028.0,80.5,5.9,15.0,859.0,955.58,754.73
2016,2,24,12,30,1030.0,81.0,5.8,15.0,869.0,992.2,780.1
2016,2,24,12,45,1031.5,80.0,5.75,15.5,869.5,1022.98,799.97
2016,2,24,13,0,1033.0,79.0,5.7,16.0,870.0,1049.8,816.98
2016,2,24,13,15,1031.5,78.5,5.6,16.0,861.0,1070.28,830.73
2016,2,24,13,30,1030.0,78.0,5.5,16.0,852.0,1086.48,841.6
2016,2,24,13,45,1027.0,77.0,5.4,16.0,834.0,1096.32,848.14
2016,2,24,14,0,1024.0,76.0,5.3,16.0,816.0,1101.74,851.82
2016,2,24,14,15,1018.0,75.0,5.2,16.0,789.5,1099.82,850.58
2016,2,24,14,30,1012.0,74.0,5.1,16.0,763.0,1093.52,846.54
2016,2,24,14,45,1004.0,72.0,5.05,16.0,728.0,1079.73,837.99
2016,2,24,15,0,996.0,70.0,5.0,16.0,693.0,1061.75,826.72
2016,2,24,15,15,983.5,68.5,4.85,16.0,651.0,1036.07,809.3
2016,2,24,15,30,971.0,67.0,4.7,16.0,609.0,1006.7,789.4
2016,2,24,15,45,954.5,64.5,4.6,16.0,561.0,968.89,763.98
2016,2,24,16,0,938.0,62.0,4.5,16.0,513.0,928.07,736.29
2016,2,24,16,15,913.5,59.5,3.95,15.0,459.0,877.65,701.34
2016,2,24,16,30,889.0,57.0,3.4,14.0,405.0,825.42,664.88
2016,2,24,16,45,852.5,53.0,2.85,13.5,348.0,760.2,616.36
2016,2,24,17,0,816.0,49.0,2.3,13.0,291.0,695.03,566.29
2016,2,24,17,15,757.5,44.5,2.05,12.0,233.0,620.15,509.28
2016,2,24,17,30,699.0,40.0,1.8,11.0,175.0,541.09,445.61
2016,2,24,17,45,592.5,32.0,1.6,10.0,120.5,431.61,351.85
2016,2,24,18,0,486.0,24.0,1.4,9.0,66.0,331.59,246.46
2016,2,24,18,15,243.0,12.0,1.4,8.5,33.0,135.05,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,202.5,12.5,2.7,6.0,29.5,11.37,0.0
2016,2,25,7,30,405.0,25.0,3.0,7.0,59.0,22.31,12.01
2016,2,25,7,45,518.0,34.5,3.3,8.0,111.5,29.96,21.02
2016,2,25,8,0,631.0,44.0,3.6,9.0,164.0,37.44,28.22
2016,2,25,8,15,695.0,50.5,3.6,9.5,221.5,41.85,32.44
2016,2,25,8,30,759.0,57.0,3.6,10.0,279.0,67.5,38.4
2016,2,25,8,45,798.0,61.5,3.6,11.0,335.5,126.96,70.18
2016,2,25,9,0,837.0,66.0,3.6,12.0,392.0,191.15,119.54
2016,2,25,9,15,864.0,69.5,3.6,12.5,445.5,256.16,176.52
2016,2,25,9,30,891.0,73.0,3.6,13.0,499.0,326.38,239.68
2016,2,25,9,45,909.0,76.0,3.6,14.0,547.0,392.03,298.43
2016,2,25,10,0,927.0,79.0,3.6,15.0,595.0,458.39,356.04
2016,2,25,10,15,940.5,81.0,3.55,15.5,637.0,522.14,410.22
2016,2,25,10,30,954.0,83.0,3.5,16.0,679.0,585.47,462.05
2016,2,25,10,45,962.5,85.0,3.45,16.5,713.5,645.2,509.26
2016,2,25,11,0,971.0,87.0,3.4,17.0,748.0,703.41,553.63
2016,2,25,11,15,977.0,88.0,3.35,17.0,775.0,757.14,594.37
2016,2,25,11,30,983.0,89.0,3.3,17.0,802.0,808.56,630.69
2016,2,25,11,45,985.5,90.5,3.25,17.5,819.5,855.28,661.32
2016,2,25,12,0,988.0,92.0,3.2,18.0,837.0,898.98,689.41
2016,2,25,12,15,989.5,92.0,3.2,18.0,846.0,937.04,714.96
2016,2,25,12,30,991.0,92.0,3.2,18.0,855.0,971.62,738.07
2016,2,25,12,45,989.0,93.0,3.25,18.0,854.0,1000.48,757.68
2016,2,25,13,0,987.0,94.0,3.3,18.0,853.0,1025.44,774.77
2016,2,25,13,15,984.5,93.5,3.3,18.0,843.5,1044.25,787.44
2016,2,25,13,30,982.0,93.0,3.3,18.0,834.0,1058.93,797.54
2016,2,25,13,45,975.5,93.0,3.35,18.0,815.5,1066.13,803.27
2016,2,25,14,0,969.0,93.0,3.4,18.0,797.0,1069.1,806.43
2016,2,25,14,15,961.0,91.5,3.45,18.0,770.0,1064.64,804.84
2016,2,25,14,30,953.0,90.0,3.5,18.0,743.0,1056.02,800.69
2016,2,25,14,45,935.0,91.5,3.55,18.0,706.5,1037.16,789.78
2016,2,25,15,0,917.0,93.0,3.6,18.0,670.0,1014.62,776.53
2016,2,25,15,15,901.5,90.5,3.65,17.5,628.5,986.19,760.7
2016,2,25,15,30,886.0,88.0,3.7,17.0,587.0,964.13,749.25
2016,2,25,15,45,865.0,85.0,3.8,17.0,539.0,923.32,723.31
2016,2,25,16,0,844.0,82.0,3.9,17.0,491.0,879.92,695.23
2016,2,25,16,15,815.0,78.0,3.75,16.0,438.0,826.07,660.2
2016,2,25,16,30,786.0,74.0,3.6,15.0,385.0,770.79,623.19
2016,2,25,16,45,744.5,69.0,3.45,14.5,329.5,703.3,574.55
2016,2,25,17,0,703.0,64.0,3.3,14.0,274.0,636.13,524.41
2016,2,25,17,15,637.5,57.0,3.15,13.0,218.0,556.33,462.85
2016,2,25,17,30,572.0,50.0,3.0,12.0,162.0,475.06,395.69
2016,2,25,17,45,462.0,39.0,2.9,11.0,111.0,366.05,301.56
2016,2,25,18,0,352.0,28.0,2.8,10.0,60.0,267.9,203.1
2016,2,25,18,15,176.0,14.0,2.9,9.5,30.0,102.68,0.0
2016,2,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,167.5,14.0,1.45,3.5,28.5,12.73,0.0
2016,2,26,7,30,335.0,28.0,1.5,4.0,57.0,22.97,13.24
2016,2,26,7,45,450.5,39.0,1.55,5.0,108.5,31.13,22.45
2016,2,26,8,0,566.0,50.0,1.6,6.0,160.0,39.04,30.11
2016,2,26,8,15,632.5,57.5,1.85,7.0,216.5,43.6,34.42
2016,2,26,8,30,699.0,65.0,2.1,8.0,273.0,69.18,40.84
2016,2,26,8,45,742.0,70.0,2.35,9.0,329.0,129.86,75.34
2016,2,26,9,0,785.0,75.0,2.6,10.0,385.0,191.67,123.02
2016,2,26,9,15,814.5,79.0,2.5,10.5,438.0,254.55,178.0
2016,2,26,9,30,844.0,83.0,2.4,11.0,491.0,320.39,237.09
2016,2,26,9,45,864.0,86.5,2.35,11.5,538.5,385.07,295.04
2016,2,26,10,0,884.0,90.0,2.3,12.0,586.0,450.9,352.29
2016,2,26,10,15,898.5,92.5,2.15,12.5,628.0,514.5,405.51
2016,2,26,10,30,913.0,95.0,2.0,13.0,670.0,576.68,455.38
2016,2,26,10,45,923.0,97.0,1.85,13.5,704.5,635.28,500.38
2016,2,26,11,0,933.0,99.0,1.7,14.0,739.0,692.6,542.4
2016,2,26,11,15,940.0,100.5,1.6,14.0,766.0,745.84,581.16
2016,2,26,11,30,947.0,102.0,1.5,14.0,793.0,796.99,615.98
2016,2,26,11,45,952.0,102.5,1.4,14.5,811.0,843.27,644.44
2016,2,26,12,0,957.0,103.0,1.3,15.0,829.0,886.81,670.36
2016,2,26,12,15,959.0,103.5,1.25,15.0,838.0,924.87,694.09
2016,2,26,12,30,961.0,104.0,1.2,15.0,847.0,959.59,715.42
2016,2,26,12,45,962.0,103.5,1.15,15.5,847.5,988.87,731.69
2016,2,26,13,0,963.0,103.0,1.1,16.0,848.0,1014.44,745.48
2016,2,26,13,15,960.5,102.5,1.1,16.0,839.0,1032.87,757.11
2016,2,26,13,30,958.0,102.0,1.1,16.0,830.0,1047.28,766.4
2016,2,26,13,45,954.5,100.5,1.15,16.5,812.0,1055.51,771.57
2016,2,26,14,0,951.0,99.0,1.2,17.0,794.0,1059.6,774.38
2016,2,26,14,15,943.5,98.0,1.2,17.0,767.5,1056.2,773.12
2016,2,26,14,30,936.0,97.0,1.2,17.0,741.0,1048.73,769.58
2016,2,26,14,45,925.5,94.5,1.3,17.0,706.5,1032.54,762.57
2016,2,26,15,0,915.0,92.0,1.4,17.0,672.0,1012.51,753.14
2016,2,26,15,15,900.5,90.0,1.4,17.0,630.5,985.59,737.52
2016,2,26,15,30,886.0,88.0,1.4,17.0,589.0,965.03,726.18
2016,2,26,15,45,865.5,85.0,1.45,17.0,541.0,924.6,702.2
2016,2,26,16,0,845.0,82.0,1.5,17.0,493.0,881.56,676.23
2016,2,26,16,15,816.5,78.0,1.35,16.5,440.5,828.02,641.12
2016,2,26,16,30,788.0,74.0,1.2,16.0,388.0,773.03,604.31
2016,2,26,16,45,745.5,69.0,1.1,15.5,332.5,704.6,557.37
2016,2,26,17,0,703.0,64.0,1.0,15.0,277.0,636.57,509.03
2016,2,26,17,15,638.5,57.0,1.05,14.0,221.0,557.24,451.92
2016,2,26,17,30,574.0,50.0,1.1,13.0,165.0,476.53,388.84
2016,2,26,17,45,463.5,39.5,1.15,12.0,113.5,367.62,298.31
2016,2,26,18,0,353.0,29.0,1.2,11.0,62.0,269.46,204.24
2016,2,26,18,15,176.5,14.5,1.25,10.5,31.0,103.42,0.0
2016,2,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,27,7,15,153.0,15.0,2.5,7.5,29.0,13.64,0.0
2016,2,27,7,30,306.0,30.0,2.7,8.0,58.0,24.63,14.7
2016,2,27,7,45,412.5,42.5,2.9,9.0,108.0,34.01,24.65
2016,2,27,8,0,519.0,55.0,3.1,10.0,158.0,43.03,33.2
2016,2,27,8,15,586.0,63.0,3.3,11.0,213.0,47.77,37.6
2016,2,27,8,30,653.0,71.0,3.5,12.0,268.0,73.26,44.15
2016,2,27,8,45,693.5,78.0,3.75,13.5,322.5,128.8,75.07
2016,2,27,9,0,734.0,85.0,4.0,15.0,377.0,189.37,121.3
2016,2,27,9,15,764.5,89.5,4.05,15.5,429.0,253.57,176.47
2016,2,27,9,30,795.0,94.0,4.1,16.0,481.0,317.19,232.85
2016,2,27,9,45,813.5,98.5,4.2,16.5,528.0,379.43,288.28
2016,2,27,10,0,832.0,103.0,4.3,17.0,575.0,442.74,343.33
2016,2,27,10,15,848.0,106.0,4.35,17.5,616.0,504.24,395.32
2016,2,27,10,30,864.0,109.0,4.4,18.0,657.0,565.88,445.74
2016,2,27,10,45,873.0,112.5,4.45,18.5,690.5,623.77,491.72
2016,2,27,11,0,882.0,116.0,4.5,19.0,724.0,680.48,535.39
2016,2,27,11,15,889.5,117.5,4.5,19.0,750.5,732.75,575.49
2016,2,27,11,30,897.0,119.0,4.5,19.0,777.0,778.68,609.76
2016,2,27,11,45,900.5,121.0,4.55,19.5,794.5,823.4,640.21
2016,2,27,12,0,904.0,123.0,4.6,20.0,812.0,865.46,668.46
2016,2,27,12,15,906.0,123.5,4.6,20.0,821.0,901.9,693.55
2016,2,27,12,30,908.0,124.0,4.6,20.0,830.0,935.2,716.39
2016,2,27,12,45,906.5,124.5,4.65,20.5,829.5,962.04,733.69
2016,2,27,13,0,905.0,125.0,4.7,21.0,829.0,985.28,748.57
2016,2,27,13,15,902.0,124.5,4.65,21.0,820.0,1002.37,759.95
2016,2,27,13,30,899.0,124.0,4.6,21.0,811.0,1015.63,768.87
2016,2,27,13,45,892.0,124.0,4.6,21.0,792.5,1032.39,780.78
2016,2,27,14,0,885.0,124.0,4.6,21.0,774.0,1034.8,783.08
2016,2,27,14,15,876.5,122.0,4.55,21.0,748.0,1029.44,779.91
2016,2,27,14,30,868.0,120.0,4.5,21.0,722.0,1020.15,774.29
2016,2,27,14,45,855.0,118.5,4.5,21.0,687.5,1003.17,764.08
2016,2,27,15,0,842.0,117.0,4.5,21.0,653.0,982.55,751.53
2016,2,27,15,15,825.5,114.0,4.45,20.5,612.0,953.35,734.13
2016,2,27,15,30,809.0,111.0,4.4,20.0,571.0,921.01,714.49
2016,2,27,15,45,784.5,107.5,4.35,20.0,524.0,877.8,685.69
2016,2,27,16,0,760.0,104.0,4.3,20.0,477.0,838.56,659.55
2016,2,27,16,15,728.0,99.0,3.95,19.5,425.5,783.3,621.27
2016,2,27,16,30,696.0,94.0,3.6,19.0,374.0,727.1,581.64
2016,2,27,16,45,651.0,87.0,3.3,18.5,320.0,657.55,531.13
2016,2,27,17,0,606.0,80.0,3.0,18.0,266.0,588.96,479.78
2016,2,27,17,15,538.5,71.0,2.75,17.0,211.5,503.4,413.46
2016,2,27,17,30,471.0,62.0,2.5,16.0,157.0,421.76,346.43
2016,2,27,17,45,364.5,48.0,2.3,15.0,108.0,315.76,256.58
2016,2,27,18,0,258.0,34.0,2.1,14.0,59.0,220.92,167.93
2016,2,27,18,15,129.0,17.0,2.2,14.0,29.5,103.21,0.0
2016,2,27,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,106.0,18.5,3.9,11.5,28.5,14.65,0.0
2016,2,28,7,30,212.0,37.0,4.2,12.0,57.0,28.94,18.26
2016,2,28,7,45,326.0,51.0,4.5,13.0,105.5,39.28,28.88
2016,2,28,8,0,440.0,65.0,4.8,14.0,154.0,51.48,40.14
2016,2,28,8,15,220.0,58.0,5.2,14.5,102.5,42.23,32.12
2016,2,28,8,30,0.0,51.0,5.6,15.0,51.0,45.01,32.89
2016,2,28,8,45,0.0,60.0,6.05,16.0,60.0,53.0,39.47
2016,2,28,9,0,0.0,69.0,6.5,17.0,69.0,61.0,45.93
2016,2,28,9,15,0.0,102.5,6.55,17.5,102.5,89.96,69.87
2016,2,28,9,30,0.0,136.0,6.6,18.0,136.0,118.81,93.34
2016,2,28,9,45,0.0,149.5,6.7,19.0,150.0,130.99,102.64
2016,2,28,10,0,0.0,163.0,6.8,20.0,164.0,143.27,111.9
2016,2,28,10,15,30.0,223.0,6.7,20.5,242.5,211.76,166.38
2016,2,28,10,30,60.0,283.0,6.6,21.0,321.0,284.42,223.42
2016,2,28,10,45,44.5,280.5,6.5,21.5,309.5,279.19,218.45
2016,2,28,11,0,29.0,278.0,6.4,22.0,298.0,271.85,211.81
2016,2,28,11,15,44.0,307.0,6.2,22.0,339.0,312.96,243.78
2016,2,28,11,30,59.0,336.0,6.0,22.0,380.0,356.22,277.1
2016,2,28,11,45,110.0,360.5,5.85,22.5,444.5,424.93,329.91
2016,2,28,12,0,161.0,385.0,5.7,23.0,509.0,508.61,392.9
2016,2,28,12,15,147.0,388.5,5.5,23.0,503.0,510.84,393.6
2016,2,28,12,30,133.0,392.0,5.3,23.0,497.0,511.62,393.42
2016,2,28,12,45,310.5,349.5,5.1,23.5,593.0,650.79,499.78
2016,2,28,13,0,488.0,307.0,4.9,24.0,689.0,798.01,607.45
2016,2,28,13,15,344.5,345.5,4.7,24.0,614.0,702.63,534.77
2016,2,28,13,30,201.0,384.0,4.5,24.0,539.0,599.4,456.35
2016,2,28,13,45,130.5,360.5,4.35,24.0,460.5,511.1,390.5
2016,2,28,14,0,60.0,337.0,4.2,24.0,382.0,402.35,308.23
2016,2,28,14,15,448.0,234.0,4.1,24.0,547.5,730.11,561.27
2016,2,28,14,30,836.0,131.0,4.0,24.0,713.0,1002.02,752.08
2016,2,28,14,45,815.5,132.0,3.9,24.0,677.5,980.57,736.13
2016,2,28,15,0,795.0,133.0,3.8,24.0,642.0,955.67,720.24
2016,2,28,15,15,777.5,129.0,3.7,24.0,601.5,931.85,705.19
2016,2,28,15,30,760.0,125.0,3.6,24.0,561.0,898.37,683.51
2016,2,28,15,45,738.0,120.0,3.5,24.0,514.5,856.87,656.22
2016,2,28,16,0,716.0,115.0,3.4,24.0,468.0,813.22,627.23
2016,2,28,16,15,683.0,109.0,3.05,23.0,417.5,756.99,589.9
2016,2,28,16,30,650.0,103.0,2.7,22.0,367.0,699.98,551.17
2016,2,28,16,45,607.0,95.0,2.35,21.5,314.0,632.28,502.39
2016,2,28,17,0,564.0,87.0,2.0,21.0,261.0,565.43,452.81
2016,2,28,17,15,495.5,76.5,1.95,20.0,207.5,478.93,387.15
2016,2,28,17,30,427.0,66.0,1.9,19.0,154.0,394.75,319.96
2016,2,28,17,45,325.5,51.0,1.85,18.5,106.0,294.23,235.77
2016,2,28,18,0,224.0,36.0,1.8,18.0,58.0,204.36,153.88
2016,2,28,18,15,112.0,18.0,1.85,17.5,29.0,96.6,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,63.0,20.5,1.7,14.5,27.0,16.65,0.0
2016,2,29,7,30,126.0,41.0,1.9,15.0,54.0,32.5,21.54
2016,2,29,7,45,226.5,61.0,2.1,16.0,101.0,47.68,35.96
2016,2,29,8,0,327.0,81.0,2.3,17.0,148.0,60.82,47.91
2016,2,29,8,15,396.0,95.0,2.35,17.5,200.5,69.96,56.1
2016,2,29,8,30,465.0,109.0,2.4,18.0,253.0,97.03,65.71
2016,2,29,8,45,232.5,105.5,2.45,18.5,177.5,108.11,75.17
2016,2,29,9,0,0.0,102.0,2.5,19.0,102.0,89.01,68.72
2016,2,29,9,15,0.0,116.5,2.6,19.5,116.5,101.77,78.86
2016,2,29,9,30,0.0,131.0,2.7,20.0,131.0,114.63,88.91
2016,2,29,9,45,12.5,178.5,2.8,20.5,186.0,160.07,124.85
2016,2,29,10,0,25.0,226.0,2.9,21.0,241.0,207.63,161.91
2016,2,29,10,15,27.5,241.5,2.95,21.5,258.5,225.11,174.99
2016,2,29,10,30,30.0,257.0,3.0,22.0,276.0,245.4,190.21
2016,2,29,10,45,97.0,299.5,3.15,22.5,366.5,326.9,253.06
2016,2,29,11,0,164.0,342.0,3.3,23.0,457.0,421.99,324.92
2016,2,29,11,15,91.5,306.0,3.3,23.0,371.0,344.35,265.25
2016,2,29,11,30,19.0,270.0,3.3,23.0,285.0,257.13,197.31
2016,2,29,11,45,153.0,321.0,3.35,23.5,439.5,428.9,330.12
2016,2,29,12,0,287.0,372.0,3.4,24.0,594.0,608.54,462.3
2016,2,29,12,15,551.5,270.0,3.45,24.0,701.5,759.02,575.02
2016,2,29,12,30,816.0,168.0,3.5,24.0,809.0,911.12,683.1
2016,2,29,12,45,822.5,164.5,3.55,24.0,810.5,939.85,701.59
2016,2,29,13,0,829.0,161.0,3.6,24.0,812.0,965.49,719.01
2016,2,29,13,15,825.5,160.0,3.65,24.0,802.5,980.92,729.71
2016,2,29,13,30,822.0,159.0,3.7,24.0,793.0,992.66,738.17
2016,2,29,13,45,595.0,246.5,3.75,24.0,700.5,877.35,659.51
2016,2,29,14,0,368.0,334.0,3.8,24.0,608.0,739.44,559.07
2016,2,29,14,15,581.5,242.0,3.8,24.0,657.5,872.46,659.67
2016,2,29,14,30,795.0,150.0,3.8,24.0,707.0,991.35,742.15
2016,2,29,14,45,746.5,163.5,3.85,24.0,667.0,957.26,719.74
2016,2,29,15,0,698.0,177.0,3.9,24.0,627.0,919.76,696.08
2016,2,29,15,15,678.0,172.0,3.9,24.0,586.5,886.82,675.17
2016,2,29,15,30,658.0,167.0,3.9,24.0,546.0,851.25,652.27
2016,2,29,15,45,628.5,161.5,3.9,24.0,500.0,803.96,620.88
2016,2,29,16,0,599.0,156.0,3.9,24.0,454.0,749.59,584.01
2016,2,29,16,15,563.0,147.5,3.65,23.5,404.0,691.9,544.26
2016,2,29,16,30,527.0,139.0,3.4,23.0,354.0,634.29,503.19
2016,2,29,16,45,480.0,127.0,3.15,22.5,302.0,564.18,451.46
2016,2,29,17,0,433.0,115.0,2.9,22.0,250.0,496.03,399.67
2016,2,29,17,15,366.0,100.0,2.65,21.0,198.5,412.48,334.47
2016,2,29,17,30,299.0,85.0,2.4,20.0,147.0,334.04,270.74
2016,2,29,17,45,217.0,63.5,2.2,19.5,101.0,233.07,186.43
2016,2,29,18,0,135.0,42.0,2.0,19.0,55.0,151.21,114.04
2016,2,29,18,15,67.5,21.0,2.0,18.5,27.5,71.78,0.0
2016,2,29,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,110.5,20.0,3.5,16.5,31.5,15.75,0.0
2016,3,1,7,30,221.0,40.0,3.7,17.0,63.0,31.14,20.4
2016,3,1,7,45,342.0,53.0,3.95,17.5,113.0,40.64,29.69
2016,3,1,8,0,463.0,66.0,4.2,18.0,163.0,51.68,39.76
2016,3,1,8,15,531.0,75.0,4.4,18.5,218.0,56.77,44.36
2016,3,1,8,30,599.0,84.0,4.6,19.0,273.0,84.86,52.0
2016,3,1,8,45,510.0,113.0,4.8,20.0,294.0,140.25,89.69
2016,3,1,9,0,421.0,142.0,5.0,21.0,315.0,185.3,128.75
2016,3,1,9,15,604.0,120.0,5.1,21.5,403.0,242.92,170.44
2016,3,1,9,30,787.0,98.0,5.2,22.0,491.0,322.68,233.27
2016,3,1,9,45,642.0,151.0,5.3,22.5,491.5,366.35,275.86
2016,3,1,10,0,497.0,204.0,5.4,23.0,492.0,391.82,300.85
2016,3,1,10,15,692.0,152.5,5.5,23.0,583.5,475.72,368.0
2016,3,1,10,30,887.0,101.0,5.6,23.0,675.0,575.19,447.4
2016,3,1,10,45,904.5,100.0,5.75,23.0,711.5,634.19,495.06
2016,3,1,11,0,922.0,99.0,5.9,23.0,748.0,692.62,541.37
2016,3,1,11,15,930.0,100.5,6.0,23.0,774.5,746.08,582.81
2016,3,1,11,30,938.0,102.0,6.1,23.0,801.0,797.54,620.55
2016,3,1,11,45,946.5,100.5,6.25,23.0,820.0,844.16,654.1
2016,3,1,12,0,955.0,99.0,6.4,23.0,839.0,888.25,685.76
2016,3,1,12,15,957.0,99.5,6.45,23.0,848.0,926.12,712.46
2016,3,1,12,30,959.0,100.0,6.5,23.0,857.0,960.65,736.79
2016,3,1,12,45,961.5,98.5,6.55,23.0,857.5,990.0,757.51
2016,3,1,13,0,964.0,97.0,6.6,23.0,858.0,1015.67,775.75
2016,3,1,13,15,961.5,96.5,6.55,23.0,849.0,1033.86,788.3
2016,3,1,13,30,959.0,96.0,6.5,23.0,840.0,1047.99,798.18
2016,3,1,13,45,956.5,94.5,6.5,23.0,822.0,1056.89,804.91
2016,3,1,14,0,954.0,93.0,6.5,23.0,804.0,1061.65,808.98
2016,3,1,14,15,947.0,92.0,6.45,23.0,778.0,1058.37,807.35
2016,3,1,14,30,940.0,91.0,6.4,23.0,752.0,1050.98,803.1
2016,3,1,14,45,919.0,94.5,6.35,23.0,715.5,1031.11,790.32
2016,3,1,15,0,898.0,98.0,6.3,23.0,679.0,1007.69,775.24
2016,3,1,15,15,883.5,95.5,6.2,22.5,638.0,980.09,758.52
2016,3,1,15,30,869.0,93.0,6.1,22.0,597.0,959.03,746.48
2016,3,1,15,45,854.0,88.0,6.05,22.0,550.0,921.18,721.16
2016,3,1,16,0,839.0,83.0,6.0,22.0,503.0,880.47,693.67
2016,3,1,16,15,812.0,79.5,5.7,21.5,451.0,828.62,657.8
2016,3,1,16,30,785.0,76.0,5.4,21.0,399.0,775.25,620.25
2016,3,1,16,45,753.0,69.5,5.1,20.5,344.5,713.05,575.2
2016,3,1,17,0,721.0,63.0,4.8,20.0,290.0,650.57,528.66
2016,3,1,17,15,661.0,56.5,4.35,19.0,233.5,568.18,465.24
2016,3,1,17,30,601.0,50.0,3.9,18.0,177.0,494.67,405.62
2016,3,1,17,45,505.0,40.0,3.45,17.0,125.0,393.53,319.85
2016,3,1,18,0,409.0,30.0,3.0,16.0,73.0,301.55,234.97
2016,3,1,18,15,204.5,15.0,2.9,15.5,36.5,143.71,11.59
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,7,15,198.0,16.5,2.15,8.5,37.5,13.19,0.0
2016,3,2,7,30,396.0,33.0,2.3,9.0,75.0,26.72,17.54
2016,3,2,7,45,492.5,43.0,2.5,10.0,127.5,33.81,24.64
2016,3,2,8,0,589.0,53.0,2.7,11.0,180.0,40.69,31.11
2016,3,2,8,15,649.5,60.0,3.1,12.0,236.5,44.77,34.8
2016,3,2,8,30,710.0,67.0,3.5,13.0,293.0,80.51,46.46
2016,3,2,8,45,744.0,73.0,3.9,14.0,348.0,138.21,79.94
2016,3,2,9,0,778.0,79.0,4.3,15.0,403.0,200.07,128.36
2016,3,2,9,15,805.0,83.0,4.3,15.5,455.0,262.39,182.71
2016,3,2,9,30,832.0,87.0,4.3,16.0,507.0,327.36,240.67
2016,3,2,9,45,844.5,92.5,4.3,16.5,553.0,390.8,297.27
2016,3,2,10,0,857.0,98.0,4.3,17.0,599.0,454.54,352.56
2016,3,2,10,15,870.5,101.0,4.3,17.5,639.5,516.43,404.63
2016,3,2,10,30,884.0,104.0,4.3,18.0,680.0,578.12,454.72
2016,3,2,10,45,887.0,109.0,4.35,18.5,712.0,635.03,499.68
2016,3,2,11,0,890.0,114.0,4.4,19.0,744.0,687.69,540.1
2016,3,2,11,15,896.5,115.5,4.45,19.5,769.5,738.76,578.28
2016,3,2,11,30,903.0,117.0,4.5,20.0,795.0,787.79,613.12
2016,3,2,11,45,899.5,122.0,4.55,20.5,810.0,830.17,641.65
2016,3,2,12,0,896.0,127.0,4.6,21.0,825.0,869.36,667.71
2016,3,2,12,15,897.5,127.5,4.6,21.5,833.5,905.07,690.79
2016,3,2,12,30,899.0,128.0,4.6,22.0,842.0,937.62,711.53
2016,3,2,12,45,887.0,134.5,4.7,22.5,839.0,969.89,732.79
2016,3,2,13,0,875.0,141.0,4.8,23.0,836.0,989.88,745.66
2016,3,2,13,15,871.5,140.5,4.8,23.0,826.0,1006.45,757.06
2016,3,2,13,30,868.0,140.0,4.8,23.0,816.0,1019.19,766.01
2016,3,2,13,45,853.0,143.5,4.85,23.5,795.5,1021.08,766.68
2016,3,2,14,0,838.0,147.0,4.9,24.0,775.0,1018.93,764.86
2016,3,2,14,15,828.5,145.0,4.95,24.0,748.0,1012.34,761.76
2016,3,2,14,30,819.0,143.0,5.0,24.0,721.0,1001.95,756.24
2016,3,2,14,45,814.0,136.0,5.05,24.0,688.5,986.8,747.62
2016,3,2,15,0,809.0,129.0,5.1,24.0,656.0,967.93,736.55
2016,3,2,15,15,791.5,126.0,5.05,24.0,615.0,937.87,717.06
2016,3,2,15,30,774.0,123.0,5.0,24.0,574.0,911.37,700.13
2016,3,2,15,45,741.5,122.0,5.0,24.0,526.0,864.42,668.98
2016,3,2,16,0,709.0,121.0,5.0,24.0,478.0,815.75,636.3
2016,3,2,16,15,676.5,115.0,4.8,23.5,427.0,759.82,598.0
2016,3,2,16,30,644.0,109.0,4.6,23.0,376.0,703.08,558.4
2016,3,2,16,45,594.5,101.5,4.4,22.5,322.0,630.59,505.96
2016,3,2,17,0,545.0,94.0,4.2,22.0,268.0,559.41,452.87
2016,3,2,17,15,479.0,83.5,4.0,21.0,214.5,471.63,384.78
2016,3,2,17,30,413.0,73.0,3.8,20.0,161.0,394.02,321.68
2016,3,2,17,45,311.5,57.0,3.65,19.5,112.5,292.68,236.17
2016,3,2,18,0,210.0,41.0,3.5,19.0,64.0,201.8,155.53
2016,3,2,18,15,105.0,20.5,3.65,19.0,32.0,98.91,17.89
2016,3,2,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
