Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,99.5,22.5,3.25,16.5,33.5,17.66,2.68
2016,3,3,7,30,199.0,45.0,3.5,17.0,67.0,34.89,23.89
2016,3,3,7,45,352.0,54.5,3.8,17.5,121.0,41.67,30.69
2016,3,3,8,0,505.0,64.0,4.1,18.0,175.0,49.57,37.97
2016,3,3,8,15,572.0,72.5,4.35,18.5,231.0,54.38,42.29
2016,3,3,8,30,639.0,81.0,4.6,19.0,287.0,85.52,50.72
2016,3,3,8,45,714.5,79.0,4.9,20.0,347.5,137.11,78.3
2016,3,3,9,0,790.0,77.0,5.2,21.0,408.0,201.47,126.25
2016,3,3,9,15,818.5,80.5,5.55,21.5,461.5,264.52,180.37
2016,3,3,9,30,847.0,84.0,5.9,22.0,515.0,330.37,238.38
2016,3,3,9,45,874.5,84.0,6.3,22.5,565.0,397.39,297.22
2016,3,3,10,0,902.0,84.0,6.7,23.0,615.0,463.47,354.36
2016,3,3,10,15,916.0,86.5,6.8,23.0,657.0,526.83,408.54
2016,3,3,10,30,930.0,89.0,6.9,23.0,699.0,589.86,461.02
2016,3,3,10,45,942.0,89.5,7.0,23.5,734.5,649.19,508.41
2016,3,3,11,0,954.0,90.0,7.1,24.0,770.0,707.33,553.58
2016,3,3,11,15,961.5,91.0,7.05,24.0,797.0,761.39,595.29
2016,3,3,11,30,969.0,92.0,7.0,24.0,824.0,813.3,632.41
2016,3,3,11,45,976.5,91.5,7.0,24.5,843.0,861.29,665.12
2016,3,3,12,0,984.0,91.0,7.0,25.0,862.0,906.61,695.57
2016,3,3,12,15,986.5,91.5,6.9,25.0,871.0,945.78,722.38
2016,3,3,12,30,989.0,92.0,6.8,25.0,880.0,981.52,746.65
2016,3,3,12,45,992.0,90.0,6.75,25.0,881.0,1011.44,767.05
2016,3,3,13,0,995.0,88.0,6.7,25.0,882.0,1037.56,784.86
2016,3,3,13,15,993.5,87.5,6.6,25.0,873.0,1057.1,797.89
2016,3,3,13,30,992.0,87.0,6.5,25.0,864.0,1072.48,808.17
2016,3,3,13,45,990.5,85.0,6.45,25.0,846.0,1081.93,814.87
2016,3,3,14,0,989.0,83.0,6.4,25.0,828.0,1087.08,818.82
2016,3,3,14,15,983.0,82.0,6.3,25.0,801.5,1084.61,817.44
2016,3,3,14,30,977.0,81.0,6.2,25.0,775.0,1077.89,813.36
2016,3,3,14,45,963.0,82.0,6.1,25.0,739.5,1061.48,802.85
2016,3,3,15,0,949.0,83.0,6.0,25.0,704.0,1041.21,789.89
2016,3,3,15,15,936.0,81.0,5.85,24.5,662.0,1014.56,773.87
2016,3,3,15,30,923.0,79.0,5.7,24.0,620.0,984.39,755.44
2016,3,3,15,45,906.0,76.0,5.55,23.5,572.0,945.96,731.14
2016,3,3,16,0,889.0,73.0,5.4,23.0,524.0,904.7,704.65
2016,3,3,16,15,864.0,70.0,5.0,22.5,470.5,853.96,669.5
2016,3,3,16,30,839.0,67.0,4.6,22.0,417.0,809.61,638.55
2016,3,3,16,45,802.0,63.0,4.25,21.5,360.5,744.48,592.18
2016,3,3,17,0,765.0,59.0,3.9,21.0,304.0,679.33,544.94
2016,3,3,17,15,707.5,53.0,3.5,19.5,246.5,597.43,484.72
2016,3,3,17,30,650.0,47.0,3.1,18.0,189.0,518.37,423.25
2016,3,3,17,45,549.0,39.0,2.75,17.0,134.5,413.49,335.45
2016,3,3,18,0,448.0,31.0,2.4,16.0,80.0,324.4,254.11
2016,3,3,18,15,224.0,15.5,2.4,15.5,40.0,155.64,47.43
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,223.5,17.0,1.2,9.0,43.0,13.47,2.28
2016,3,4,7,30,447.0,34.0,1.2,10.0,86.0,27.41,18.33
2016,3,4,7,45,549.0,42.5,1.3,11.0,141.5,33.25,24.15
2016,3,4,8,0,651.0,51.0,1.4,12.0,197.0,42.59,32.75
2016,3,4,8,15,709.0,57.0,1.6,13.0,255.5,46.34,36.1
2016,3,4,8,30,767.0,63.0,1.8,14.0,314.0,81.44,44.57
2016,3,4,8,45,802.5,67.5,2.0,15.0,371.0,141.89,79.74
2016,3,4,9,0,838.0,72.0,2.2,16.0,428.0,206.61,130.22
2016,3,4,9,15,863.5,75.5,2.3,16.5,481.5,272.04,186.93
2016,3,4,9,30,889.0,79.0,2.4,17.0,535.0,342.76,249.09
2016,3,4,9,45,904.0,82.5,2.55,18.0,583.0,408.15,306.09
2016,3,4,10,0,919.0,86.0,2.7,19.0,631.0,473.9,361.59
2016,3,4,10,15,931.5,88.5,2.6,19.0,672.5,537.58,414.41
2016,3,4,10,30,944.0,91.0,2.5,19.0,714.0,600.73,464.88
2016,3,4,10,45,949.5,94.0,2.4,19.5,747.5,659.38,509.22
2016,3,4,11,0,955.0,97.0,2.3,20.0,781.0,716.2,550.45
2016,3,4,11,15,961.0,98.5,2.25,20.5,807.5,769.85,588.24
2016,3,4,11,30,967.0,100.0,2.2,21.0,834.0,821.21,621.36
2016,3,4,11,45,965.5,103.0,2.2,21.5,850.0,865.7,649.35
2016,3,4,12,0,964.0,106.0,2.2,22.0,866.0,906.89,674.83
2016,3,4,12,15,965.5,106.5,2.2,22.0,874.5,944.68,699.13
2016,3,4,12,30,967.0,107.0,2.2,22.0,883.0,979.04,721.1
2016,3,4,12,45,965.5,107.5,2.2,22.5,882.0,1007.08,737.5
2016,3,4,13,0,964.0,108.0,2.2,23.0,881.0,1031.27,751.44
2016,3,4,13,15,961.5,107.5,2.2,23.0,871.0,1049.49,763.1
2016,3,4,13,30,959.0,107.0,2.2,23.0,861.0,1063.64,772.34
2016,3,4,13,45,953.5,106.5,2.25,23.0,842.5,1070.72,777.91
2016,3,4,14,0,948.0,106.0,2.3,23.0,824.0,1073.63,781.08
2016,3,4,14,15,940.5,104.5,2.35,23.0,796.5,1069.26,779.83
2016,3,4,14,30,933.0,103.0,2.4,23.0,769.0,1060.78,776.18
2016,3,4,14,45,921.5,101.5,2.45,23.0,733.5,1044.33,767.55
2016,3,4,15,0,910.0,100.0,2.5,23.0,698.0,1024.08,756.61
2016,3,4,15,15,895.5,97.5,2.5,23.0,656.0,996.1,740.14
2016,3,4,15,30,881.0,95.0,2.5,23.0,614.0,974.67,728.09
2016,3,4,15,45,689.5,133.5,2.5,23.0,520.0,830.6,632.41
2016,3,4,16,0,498.0,172.0,2.5,23.0,426.0,678.2,526.46
2016,3,4,16,15,647.5,118.0,2.2,22.0,412.5,738.49,574.24
2016,3,4,16,30,797.0,64.0,1.9,21.0,399.0,770.64,598.44
2016,3,4,16,45,730.5,69.0,1.65,20.5,344.0,695.01,544.8
2016,3,4,17,0,664.0,74.0,1.4,20.0,289.0,626.42,495.69
2016,3,4,17,15,601.0,67.0,1.45,18.5,233.5,543.8,437.7
2016,3,4,17,30,538.0,60.0,1.5,17.0,178.0,464.8,377.27
2016,3,4,17,45,445.0,48.0,1.55,16.0,126.5,365.76,296.19
2016,3,4,18,0,352.0,36.0,1.6,15.0,75.0,275.38,216.58
2016,3,4,18,15,176.0,18.0,1.65,14.5,37.5,135.34,51.67
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,102.0,21.0,1.15,11.5,33.5,16.39,5.1
2016,3,5,7,30,204.0,42.0,1.2,12.0,67.0,32.39,22.58
2016,3,5,7,45,263.0,61.5,1.3,13.0,110.5,46.56,35.76
2016,3,5,8,0,322.0,81.0,1.4,14.0,154.0,60.15,48.08
2016,3,5,8,15,375.0,93.0,1.45,15.0,201.0,67.66,54.69
2016,3,5,8,30,428.0,105.0,1.5,16.0,248.0,95.57,64.24
2016,3,5,8,45,541.5,101.0,1.6,17.0,312.5,138.11,86.87
2016,3,5,9,0,655.0,97.0,1.7,18.0,377.0,193.28,126.05
2016,3,5,9,15,734.0,96.0,1.7,18.5,446.5,256.81,177.68
2016,3,5,9,30,813.0,95.0,1.7,19.0,516.0,332.41,240.38
2016,3,5,9,45,832.0,99.0,1.7,19.5,563.5,395.87,294.68
2016,3,5,10,0,851.0,103.0,1.7,20.0,611.0,460.39,348.19
2016,3,5,10,15,866.0,105.5,1.8,20.5,652.0,522.34,398.33
2016,3,5,10,30,881.0,108.0,1.9,21.0,693.0,584.24,446.71
2016,3,5,10,45,890.5,110.5,2.0,21.5,727.0,641.12,489.91
2016,3,5,11,0,900.0,113.0,2.1,22.0,761.0,697.21,531.21
2016,3,5,11,15,907.0,114.0,2.25,22.5,787.0,748.61,568.41
2016,3,5,11,30,914.0,115.0,2.4,23.0,813.0,797.96,602.16
2016,3,5,11,45,917.0,117.0,2.55,23.5,830.5,842.86,631.73
2016,3,5,12,0,920.0,119.0,2.7,24.0,848.0,884.98,659.21
2016,3,5,12,15,922.0,119.5,2.8,24.0,856.5,921.78,683.93
2016,3,5,12,30,924.0,120.0,2.9,24.0,865.0,955.35,706.52
2016,3,5,12,45,921.5,121.0,3.05,24.5,864.0,981.92,723.52
2016,3,5,13,0,919.0,122.0,3.2,25.0,863.0,1004.77,738.16
2016,3,5,13,15,916.0,121.5,3.25,25.0,853.0,1021.76,749.75
2016,3,5,13,30,913.0,121.0,3.3,25.0,843.0,1034.86,758.98
2016,3,5,13,45,903.5,122.5,3.4,25.0,823.5,1039.74,763.45
2016,3,5,14,0,894.0,124.0,3.5,25.0,804.0,1040.64,765.53
2016,3,5,14,15,885.5,122.0,3.5,25.0,777.0,1045.95,769.96
2016,3,5,14,30,877.0,120.0,3.5,25.0,750.0,1036.16,764.61
2016,3,5,14,45,845.5,127.0,3.55,25.0,711.0,1010.0,749.08
2016,3,5,15,0,814.0,134.0,3.6,25.0,672.0,980.3,731.3
2016,3,5,15,15,797.0,130.5,3.55,24.5,630.5,949.88,713.75
2016,3,5,15,30,780.0,127.0,3.5,24.0,589.0,923.22,698.68
2016,3,5,15,45,754.5,123.0,3.5,24.0,541.5,878.72,670.13
2016,3,5,16,0,729.0,119.0,3.5,24.0,494.0,832.2,639.93
2016,3,5,16,15,697.5,113.0,3.15,23.0,442.0,776.36,603.22
2016,3,5,16,30,666.0,107.0,2.8,22.0,390.0,719.63,565.06
2016,3,5,16,45,618.0,100.0,2.5,21.5,335.0,647.99,514.08
2016,3,5,17,0,570.0,93.0,2.2,21.0,280.0,577.56,462.57
2016,3,5,17,15,505.5,82.5,2.05,20.0,225.0,493.16,398.68
2016,3,5,17,30,441.0,72.0,1.9,19.0,170.0,410.46,333.19
2016,3,5,17,45,341.5,57.0,1.8,18.0,120.0,309.96,250.31
2016,3,5,18,0,242.0,42.0,1.7,17.0,70.0,219.61,171.79
2016,3,5,18,15,121.0,21.0,1.7,16.5,35.0,109.1,47.43
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,9.0,22.0,3.2,13.5,23.0,19.19,7.84
2016,3,6,7,30,18.0,44.0,3.3,14.0,46.0,36.86,26.28
2016,3,6,7,45,34.5,68.0,3.45,14.5,75.0,55.44,43.35
2016,3,6,8,0,51.0,92.0,3.6,15.0,104.0,73.61,59.77
2016,3,6,8,15,71.0,114.5,3.9,15.5,136.0,90.47,74.69
2016,3,6,8,30,91.0,137.0,4.2,16.0,168.0,112.97,87.54
2016,3,6,8,45,316.0,140.0,4.5,16.5,272.5,145.16,102.72
2016,3,6,9,0,541.0,143.0,4.8,17.0,377.0,210.06,145.85
2016,3,6,9,15,283.0,172.0,4.95,17.5,295.5,211.1,158.85
2016,3,6,9,30,25.0,201.0,5.1,18.0,214.0,180.49,142.58
2016,3,6,9,45,12.5,145.5,5.25,18.5,152.0,132.24,103.25
2016,3,6,10,0,0.0,90.0,5.4,19.0,90.0,79.77,60.19
2016,3,6,10,15,0.0,96.5,5.5,19.0,96.5,85.56,64.79
2016,3,6,10,30,0.0,103.0,5.6,19.0,103.0,91.35,69.35
2016,3,6,10,45,0.0,113.5,5.75,19.5,113.5,100.72,76.66
2016,3,6,11,0,0.0,124.0,5.9,20.0,124.0,110.16,83.98
2016,3,6,11,15,0.0,128.5,6.0,20.5,128.5,114.31,87.01
2016,3,6,11,30,0.0,133.0,6.1,21.0,133.0,118.47,90.07
2016,3,6,11,45,0.0,108.5,6.25,21.5,108.5,96.56,72.29
2016,3,6,12,0,0.0,84.0,6.4,22.0,84.0,74.64,54.56
2016,3,6,12,15,0.0,85.0,6.45,22.0,85.0,75.54,55.26
2016,3,6,12,30,0.0,86.0,6.5,22.0,86.0,76.44,55.96
2016,3,6,12,45,0.0,86.5,6.55,22.5,86.5,76.89,56.2
2016,3,6,13,0,0.0,87.0,6.6,23.0,87.0,77.33,56.45
2016,3,6,13,15,0.0,116.0,6.55,23.0,116.0,103.66,77.44
2016,3,6,13,30,0.0,145.0,6.5,23.0,145.0,130.45,98.72
2016,3,6,13,45,0.0,142.0,6.45,23.5,142.0,127.78,96.47
2016,3,6,14,0,0.0,139.0,6.4,24.0,139.0,125.09,94.25
2016,3,6,14,15,0.0,143.0,6.3,24.0,143.0,128.97,97.44
2016,3,6,14,30,0.0,147.0,6.2,24.0,147.0,132.93,100.72
2016,3,6,14,45,104.0,232.5,6.1,24.0,301.5,353.17,277.13
2016,3,6,15,0,208.0,318.0,6.0,24.0,456.0,556.52,433.94
2016,3,6,15,15,467.0,229.0,5.8,23.5,514.5,741.83,579.96
2016,3,6,15,30,726.0,140.0,5.6,23.0,573.0,887.69,690.13
2016,3,6,15,45,613.5,157.0,5.45,23.0,503.0,787.12,617.59
2016,3,6,16,0,501.0,174.0,5.3,23.0,433.0,683.26,541.17
2016,3,6,16,15,468.0,165.0,5.1,22.5,387.5,630.19,503.15
2016,3,6,16,30,435.0,156.0,4.9,22.0,342.0,577.32,464.31
2016,3,6,16,45,411.0,137.5,4.75,22.0,294.0,521.02,421.66
2016,3,6,17,0,387.0,119.0,4.6,22.0,246.0,464.96,378.15
2016,3,6,17,15,341.5,101.5,4.45,21.5,198.5,395.37,322.9
2016,3,6,17,30,296.0,84.0,4.3,21.0,151.0,328.9,268.23
2016,3,6,17,45,223.0,64.5,4.2,20.5,107.0,234.16,188.79
2016,3,6,18,0,150.0,45.0,4.1,20.0,63.0,159.65,123.59
2016,3,6,18,15,75.0,22.5,4.25,19.5,31.5,78.23,36.31
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,1.0,4.55,17.0,1.0,0.87,0.0
2016,3,7,7,30,0.0,2.0,4.7,17.0,2.0,1.75,0.0
2016,3,7,7,45,0.0,3.5,4.9,17.5,3.5,3.07,0.0
2016,3,7,8,0,0.0,5.0,5.1,18.0,5.0,4.39,0.0
2016,3,7,8,15,0.0,7.0,5.45,18.5,7.0,6.15,0.0
2016,3,7,8,30,0.0,9.0,5.8,19.0,9.0,7.91,1.03
2016,3,7,8,45,13.0,88.5,6.2,19.5,94.0,78.99,59.93
2016,3,7,9,0,26.0,168.0,6.6,20.0,179.0,146.83,114.84
2016,3,7,9,15,19.0,176.5,6.7,20.0,185.0,155.77,122.12
2016,3,7,9,30,12.0,185.0,6.8,20.0,191.0,163.49,128.33
2016,3,7,9,45,7.0,179.5,6.95,20.5,183.5,159.1,124.35
2016,3,7,10,0,2.0,174.0,7.1,21.0,176.0,153.58,119.42
2016,3,7,10,15,3.5,182.0,7.0,21.0,185.0,162.04,125.91
2016,3,7,10,30,5.0,190.0,6.9,21.0,194.0,170.67,132.54
2016,3,7,10,45,6.5,202.0,6.8,21.0,207.0,183.03,142.15
2016,3,7,11,0,8.0,214.0,6.7,21.0,220.0,195.65,151.94
2016,3,7,11,15,13.5,247.0,6.6,21.0,257.5,230.26,179.14
2016,3,7,11,30,19.0,280.0,6.5,21.0,295.0,265.9,206.95
2016,3,7,11,45,36.5,322.5,6.4,21.5,352.0,329.53,256.1
2016,3,7,12,0,54.0,365.0,6.3,22.0,409.0,389.45,301.63
2016,3,7,12,15,57.5,372.0,6.25,22.0,419.0,404.49,312.94
2016,3,7,12,30,61.0,379.0,6.2,22.0,429.0,419.74,324.52
2016,3,7,12,45,32.5,274.0,6.2,22.0,300.5,291.95,226.18
2016,3,7,13,0,4.0,169.0,6.2,22.0,172.0,156.17,119.35
2016,3,7,13,15,6.0,188.5,6.2,22.0,193.5,176.66,135.75
2016,3,7,13,30,8.0,208.0,6.2,22.0,215.0,197.55,152.32
2016,3,7,13,45,4.0,174.5,6.2,22.0,178.0,162.23,124.44
2016,3,7,14,0,0.0,141.0,6.2,22.0,141.0,126.95,96.43
2016,3,7,14,15,0.0,81.5,6.3,22.0,81.5,72.34,52.88
2016,3,7,14,30,0.0,22.0,6.4,22.0,22.0,19.47,10.19
2016,3,7,14,45,0.0,36.5,6.5,22.0,36.5,32.3,20.67
2016,3,7,15,0,0.0,51.0,6.6,22.0,51.0,45.15,31.17
2016,3,7,15,15,0.0,52.0,6.5,22.0,52.0,46.01,31.95
2016,3,7,15,30,0.0,53.0,6.4,22.0,53.0,46.88,32.75
2016,3,7,15,45,47.5,142.0,6.3,22.0,166.5,184.24,146.26
2016,3,7,16,0,95.0,231.0,6.2,22.0,280.0,332.9,266.15
2016,3,7,16,15,52.0,191.0,5.95,21.5,217.5,247.77,197.97
2016,3,7,16,30,9.0,151.0,5.7,21.0,155.0,152.8,120.61
2016,3,7,16,45,4.5,130.0,5.5,20.5,132.0,128.6,101.29
2016,3,7,17,0,0.0,109.0,5.3,20.0,109.0,104.63,81.76
2016,3,7,17,15,0.0,87.0,5.2,19.5,87.0,82.94,63.94
2016,3,7,17,30,0.0,65.0,5.1,19.0,65.0,60.96,45.53
2016,3,7,17,45,0.0,46.5,5.0,19.0,46.5,42.75,29.92
2016,3,7,18,0,0.0,28.0,4.9,19.0,28.0,24.69,14.36
2016,3,7,18,15,0.0,14.0,4.9,19.0,14.0,12.32,1.46
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.5,4.3,18.5,0.5,0.0,0.0
2016,3,8,7,0,0.0,1.0,4.4,19.0,1.0,0.91,0.0
2016,3,8,7,15,0.0,6.5,4.45,19.0,6.5,5.7,0.0
2016,3,8,7,30,0.0,12.0,4.5,19.0,12.0,10.53,3.37
2016,3,8,7,45,0.0,20.0,4.6,19.5,20.0,17.58,9.69
2016,3,8,8,0,0.0,28.0,4.7,20.0,28.0,24.64,15.98
2016,3,8,8,15,0.0,36.5,4.8,20.0,36.5,32.16,22.62
2016,3,8,8,30,0.0,45.0,4.9,20.0,45.0,39.69,27.7
2016,3,8,8,45,259.0,90.5,5.05,20.5,205.0,99.18,65.76
2016,3,8,9,0,518.0,136.0,5.2,21.0,365.0,201.98,138.24
2016,3,8,9,15,451.0,172.5,5.3,21.5,389.0,252.32,183.63
2016,3,8,9,30,384.0,209.0,5.4,22.0,413.0,294.64,221.9
2016,3,8,9,45,405.0,225.0,5.5,22.5,457.0,343.78,262.42
2016,3,8,10,0,426.0,241.0,5.6,23.0,501.0,396.65,305.21
2016,3,8,10,15,440.5,254.0,5.45,23.5,538.0,445.22,343.64
2016,3,8,10,30,455.0,267.0,5.3,24.0,575.0,494.83,381.87
2016,3,8,10,45,506.5,262.0,5.2,24.5,620.5,551.67,425.07
2016,3,8,11,0,558.0,257.0,5.1,25.0,666.0,612.35,470.23
2016,3,8,11,15,718.0,188.0,4.9,25.0,733.5,695.76,533.83
2016,3,8,11,30,878.0,119.0,4.7,25.0,801.0,778.81,595.16
2016,3,8,11,45,873.5,125.5,4.55,25.0,816.5,820.55,622.7
2016,3,8,12,0,869.0,132.0,4.4,25.0,832.0,859.11,648.1
2016,3,8,12,15,570.0,269.0,4.15,25.0,730.0,778.61,587.07
2016,3,8,12,30,271.0,406.0,3.9,25.0,628.0,659.7,494.97
2016,3,8,12,45,568.0,272.5,3.7,25.0,737.0,824.39,618.74
2016,3,8,13,0,865.0,139.0,3.5,25.0,846.0,984.45,727.8
2016,3,8,13,15,862.0,138.5,3.3,25.0,836.5,1001.0,736.2
2016,3,8,13,30,859.0,138.0,3.1,25.0,827.0,1013.75,743.24
2016,3,8,13,45,853.0,137.5,2.95,25.0,809.0,1019.69,746.29
2016,3,8,14,0,847.0,137.0,2.8,25.0,791.0,1021.73,746.94
2016,3,8,14,15,838.5,135.0,2.7,25.0,764.5,1015.73,743.0
2016,3,8,14,30,830.0,133.0,2.6,25.0,738.0,1005.9,736.79
2016,3,8,14,45,798.5,140.0,2.55,25.0,700.0,979.47,720.4
2016,3,8,15,0,767.0,147.0,2.5,25.0,662.0,957.2,706.97
2016,3,8,15,15,749.5,143.5,2.45,25.0,621.5,926.96,688.27
2016,3,8,15,30,732.0,140.0,2.4,25.0,581.0,893.89,667.73
2016,3,8,15,45,708.5,135.0,2.4,25.0,534.5,850.89,640.76
2016,3,8,16,0,685.0,130.0,2.4,25.0,488.0,805.9,612.16
2016,3,8,16,15,653.0,124.0,2.2,24.5,437.0,750.65,575.68
2016,3,8,16,30,621.0,118.0,2.0,24.0,386.0,694.62,538.0
2016,3,8,16,45,578.0,109.0,1.85,24.0,333.0,626.03,489.63
2016,3,8,17,0,535.0,100.0,1.7,24.0,280.0,558.41,440.2
2016,3,8,17,15,471.0,89.5,1.6,23.0,226.5,472.23,376.34
2016,3,8,17,30,407.0,79.0,1.5,22.0,173.0,395.95,317.0
2016,3,8,17,45,318.0,63.0,1.45,21.0,124.0,302.39,241.25
2016,3,8,18,0,229.0,47.0,1.4,20.0,75.0,217.88,169.37
2016,3,8,18,15,114.5,23.5,1.55,19.5,37.5,111.26,62.62
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.0,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.91,0.0
2016,3,9,7,15,0.0,5.5,4.2,18.0,5.5,4.82,0.0
2016,3,9,7,30,0.0,10.0,4.2,18.0,10.0,8.77,1.91
2016,3,9,7,45,0.0,16.0,4.25,18.5,16.0,14.06,6.68
2016,3,9,8,0,0.0,22.0,4.3,19.0,22.0,19.35,11.41
2016,3,9,8,15,0.0,28.0,4.3,19.0,28.0,24.65,16.11
2016,3,9,8,30,0.0,34.0,4.3,19.0,34.0,29.96,19.64
2016,3,9,8,45,0.0,46.0,4.35,19.5,46.0,40.59,28.43
2016,3,9,9,0,0.0,58.0,4.4,20.0,58.0,51.24,37.11
2016,3,9,9,15,0.0,40.5,4.35,20.0,40.5,35.75,24.12
2016,3,9,9,30,0.0,23.0,4.3,20.0,23.0,20.29,11.22
2016,3,9,9,45,0.0,30.0,4.25,20.5,30.0,26.49,16.26
2016,3,9,10,0,0.0,37.0,4.2,21.0,37.0,32.7,21.26
2016,3,9,10,15,0.0,40.5,4.0,21.0,40.5,35.82,23.74
2016,3,9,10,30,0.0,44.0,3.8,21.0,44.0,38.95,26.23
2016,3,9,10,45,0.0,39.5,3.65,21.5,39.5,34.97,22.88
2016,3,9,11,0,0.0,35.0,3.5,22.0,35.0,31.0,19.56
2016,3,9,11,15,0.0,59.5,3.55,21.5,59.5,52.78,37.2
2016,3,9,11,30,0.0,84.0,3.6,21.0,84.0,74.61,54.82
2016,3,9,11,45,0.0,97.5,3.65,21.0,97.5,86.7,64.44
2016,3,9,12,0,0.0,111.0,3.7,21.0,111.0,98.88,74.12
2016,3,9,12,15,8.0,194.0,3.85,21.0,201.0,181.5,139.73
2016,3,9,12,30,16.0,277.0,4.0,21.0,291.0,266.86,206.17
2016,3,9,12,45,20.0,296.5,4.15,21.0,313.0,290.5,224.34
2016,3,9,13,0,24.0,316.0,4.3,21.0,335.0,314.7,243.1
2016,3,9,13,15,12.0,207.0,4.3,21.0,216.5,199.83,154.07
2016,3,9,13,30,0.0,98.0,4.3,21.0,98.0,87.27,64.78
2016,3,9,13,45,0.0,104.0,4.3,21.0,104.0,92.73,69.29
2016,3,9,14,0,0.0,110.0,4.3,21.0,110.0,98.22,73.75
2016,3,9,14,15,1.0,137.0,4.2,21.0,138.0,124.3,94.74
2016,3,9,14,30,2.0,164.0,4.1,21.0,166.0,151.06,116.19
2016,3,9,14,45,1.0,101.0,4.1,21.0,102.0,90.88,68.2
2016,3,9,15,0,0.0,38.0,4.1,21.0,38.0,33.62,21.88
2016,3,9,15,15,0.0,61.0,3.95,21.0,61.0,54.01,38.62
2016,3,9,15,30,0.0,84.0,3.8,21.0,84.0,74.43,55.37
2016,3,9,15,45,0.0,62.5,3.65,21.0,62.5,55.29,39.89
2016,3,9,16,0,0.0,41.0,3.5,21.0,41.0,36.2,24.32
2016,3,9,16,15,0.0,24.5,3.3,20.5,24.5,21.6,12.35
2016,3,9,16,30,0.0,8.0,3.1,20.0,8.0,7.04,0.25
2016,3,9,16,45,0.0,7.0,2.9,19.5,7.0,6.15,0.0
2016,3,9,17,0,0.0,6.0,2.7,19.0,6.0,5.27,0.0
2016,3,9,17,15,0.0,4.5,2.6,18.5,4.5,3.95,0.0
2016,3,9,17,30,0.0,3.0,2.5,18.0,3.0,2.63,0.0
2016,3,9,17,45,0.0,2.0,2.4,18.0,2.0,1.75,0.0
2016,3,9,18,0,0.0,1.0,2.3,18.0,1.0,0.88,0.0
2016,3,9,18,15,0.0,0.5,2.55,17.5,0.5,0.44,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,1.5,4.25,12.5,1.5,0.0,0.0
2016,3,10,7,0,0.0,3.0,4.1,13.0,3.0,2.73,0.0
2016,3,10,7,15,0.0,10.5,4.05,13.0,10.5,9.22,1.85
2016,3,10,7,30,0.0,18.0,4.0,13.0,18.0,15.82,8.27
2016,3,10,7,45,0.0,28.0,4.0,13.5,28.0,24.65,16.37
2016,3,10,8,0,0.0,38.0,4.0,14.0,38.0,33.49,24.4
2016,3,10,8,15,0.0,48.0,4.05,14.5,48.0,42.35,32.3
2016,3,10,8,30,0.0,58.0,4.1,15.0,58.0,51.22,38.13
2016,3,10,8,45,0.0,32.5,4.2,15.5,32.5,28.64,18.77
2016,3,10,9,0,0.0,7.0,4.3,16.0,7.0,6.16,0.0
2016,3,10,9,15,0.0,50.0,4.45,16.0,50.0,44.16,31.65
2016,3,10,9,30,0.0,93.0,4.6,16.0,93.0,82.3,63.37
2016,3,10,9,45,0.0,96.5,4.75,16.5,96.5,85.44,65.61
2016,3,10,10,0,0.0,100.0,4.9,17.0,100.0,88.59,67.88
2016,3,10,10,15,1.0,133.5,5.1,17.0,134.0,118.54,92.23
2016,3,10,10,30,2.0,167.0,5.3,17.0,168.0,148.82,116.63
2016,3,10,10,45,1.0,128.5,5.5,17.0,129.0,114.63,88.63
2016,3,10,11,0,0.0,90.0,5.7,17.0,90.0,79.91,60.18
2016,3,10,11,15,0.0,93.0,5.8,17.0,93.0,82.62,62.32
2016,3,10,11,30,0.0,96.0,5.9,17.0,96.0,85.33,64.45
2016,3,10,11,45,4.5,154.0,6.05,17.5,158.0,141.11,109.58
2016,3,10,12,0,9.0,212.0,6.2,18.0,220.0,198.15,155.04
2016,3,10,12,15,4.5,160.0,6.15,18.0,164.0,147.32,114.15
2016,3,10,12,30,0.0,108.0,6.1,18.0,108.0,96.29,72.88
2016,3,10,12,45,0.0,103.5,6.05,18.0,103.5,92.26,69.63
2016,3,10,13,0,0.0,99.0,6.0,18.0,99.0,88.2,66.36
2016,3,10,13,15,0.5,124.0,5.95,18.0,124.5,111.48,85.24
2016,3,10,13,30,1.0,149.0,5.9,18.0,150.0,135.12,104.34
2016,3,10,13,45,14.0,228.0,5.85,18.0,239.0,223.16,175.34
2016,3,10,14,0,27.0,307.0,5.8,18.0,328.0,332.83,262.09
2016,3,10,14,15,16.5,250.0,5.7,18.0,262.5,248.94,195.96
2016,3,10,14,30,6.0,193.0,5.6,18.0,197.0,183.03,143.44
2016,3,10,14,45,3.0,156.5,5.6,18.0,158.5,145.14,113.15
2016,3,10,15,0,0.0,120.0,5.6,18.0,120.0,107.64,82.83
2016,3,10,15,15,0.0,128.0,5.5,17.5,128.0,115.4,89.57
2016,3,10,15,30,0.0,136.0,5.4,17.0,136.0,123.48,96.59
2016,3,10,15,45,0.0,107.5,5.3,17.0,107.5,96.3,74.5
2016,3,10,16,0,0.0,79.0,5.2,17.0,79.0,69.93,52.88
2016,3,10,16,15,0.0,65.5,4.95,16.5,65.5,57.91,43.13
2016,3,10,16,30,0.0,52.0,4.7,16.0,52.0,45.91,33.27
2016,3,10,16,45,0.0,45.0,4.45,16.0,45.0,39.7,28.13
2016,3,10,17,0,0.0,38.0,4.2,16.0,38.0,33.49,22.94
2016,3,10,17,15,0.0,31.0,4.05,16.0,31.0,27.3,17.68
2016,3,10,17,30,0.0,24.0,3.9,16.0,24.0,21.11,12.36
2016,3,10,17,45,0.0,17.0,3.75,16.0,17.0,14.94,6.98
2016,3,10,18,0,0.0,10.0,3.6,16.0,10.0,8.77,1.59
2016,3,10,18,15,0.0,5.0,3.6,15.5,5.0,4.38,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,2.15,14.0,1.5,0.0,0.0
2016,3,11,7,0,0.0,3.0,2.0,14.0,3.0,2.63,0.0
2016,3,11,7,15,0.0,12.0,1.95,14.0,12.0,10.54,3.05
2016,3,11,7,30,0.0,21.0,1.9,14.0,21.0,18.47,10.6
2016,3,11,7,45,0.0,32.5,1.85,14.5,32.5,28.63,19.88
2016,3,11,8,0,0.0,44.0,1.8,15.0,44.0,38.81,29.07
2016,3,11,8,15,0.0,56.5,1.85,15.0,56.5,49.89,38.97
2016,3,11,8,30,0.0,69.0,1.9,15.0,69.0,61.0,46.43
2016,3,11,8,45,0.0,38.0,1.95,15.5,38.0,33.51,22.92
2016,3,11,9,0,0.0,7.0,2.0,16.0,7.0,6.16,0.0
2016,3,11,9,15,0.0,23.0,2.15,16.0,23.0,20.28,11.53
2016,3,11,9,30,0.0,39.0,2.3,16.0,39.0,34.44,23.39
2016,3,11,9,45,0.0,98.5,2.5,16.5,98.5,87.19,67.04
2016,3,11,10,0,0.0,158.0,2.7,17.0,158.0,138.96,108.89
2016,3,11,10,15,1.0,162.5,2.85,17.5,163.0,143.84,112.27
2016,3,11,10,30,2.0,167.0,3.0,18.0,168.0,148.82,115.83
2016,3,11,10,45,1.0,93.5,3.2,18.5,94.0,83.61,62.86
2016,3,11,11,0,0.0,20.0,3.4,19.0,20.0,17.7,8.91
2016,3,11,11,15,0.0,58.5,3.4,19.0,58.5,51.89,36.87
2016,3,11,11,30,0.0,97.0,3.4,19.0,97.0,86.23,64.63
2016,3,11,11,45,0.0,115.5,3.4,19.5,115.5,102.86,77.77
2016,3,11,12,0,0.0,134.0,3.4,20.0,134.0,119.64,90.93
2016,3,11,12,15,0.0,94.5,3.3,20.0,94.5,84.09,62.45
2016,3,11,12,30,0.0,55.0,3.2,20.0,55.0,48.84,34.06
2016,3,11,12,45,14.5,195.5,3.1,20.0,207.5,190.07,147.17
2016,3,11,13,0,29.0,336.0,3.0,20.0,360.0,353.59,273.03
2016,3,11,13,15,243.5,334.5,2.9,20.0,533.0,594.21,457.79
2016,3,11,13,30,458.0,333.0,2.8,20.0,706.0,827.18,625.81
2016,3,11,13,45,229.0,219.0,2.7,20.5,405.5,469.0,364.48
2016,3,11,14,0,0.0,105.0,2.6,21.0,105.0,93.64,69.58
2016,3,11,14,15,124.0,231.5,2.6,20.5,323.0,368.06,289.24
2016,3,11,14,30,248.0,358.0,2.6,20.0,541.0,636.12,489.35
2016,3,11,14,45,136.0,309.5,2.6,20.0,409.5,471.21,365.17
2016,3,11,15,0,24.0,261.0,2.6,20.0,278.0,271.39,211.24
2016,3,11,15,15,12.5,214.0,2.55,20.0,223.0,212.84,166.17
2016,3,11,15,30,1.0,167.0,2.5,20.0,168.0,155.04,120.4
2016,3,11,15,45,1.5,166.0,2.45,20.0,167.0,155.58,121.31
2016,3,11,16,0,2.0,165.0,2.4,20.0,166.0,156.47,122.43
2016,3,11,16,15,312.5,136.5,2.15,19.5,274.5,458.76,370.79
2016,3,11,16,30,623.0,108.0,1.9,19.0,383.0,684.46,542.63
2016,3,11,16,45,567.5,105.5,1.65,19.0,330.5,613.34,488.27
2016,3,11,17,0,512.0,103.0,1.4,19.0,278.0,538.61,431.92
2016,3,11,17,15,463.5,89.5,1.2,18.5,226.5,465.75,376.17
2016,3,11,17,30,415.0,76.0,1.0,18.0,175.0,396.04,320.59
2016,3,11,17,45,326.0,61.5,0.85,17.5,126.5,303.8,244.77
2016,3,11,18,0,237.0,47.0,0.7,17.0,78.0,220.59,173.58
2016,3,11,18,15,118.5,28.0,0.7,16.5,43.5,122.25,79.2
2016,3,11,18,30,0.0,9.0,0.7,16.0,9.0,8.19,0.0
2016,3,11,18,45,0.0,4.5,0.7,16.0,4.5,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,4.5,1.15,12.5,4.5,4.09,0.0
2016,3,12,7,0,0.0,9.0,1.3,13.0,9.0,7.91,0.0
2016,3,12,7,15,0.0,28.0,1.35,13.5,28.0,24.48,14.87
2016,3,12,7,30,0.0,47.0,1.4,14.0,47.0,40.38,29.87
2016,3,12,7,45,6.5,70.5,1.45,14.5,72.5,59.44,47.19
2016,3,12,8,0,13.0,94.0,1.5,15.0,98.0,78.26,63.98
2016,3,12,8,15,21.5,116.5,1.65,15.5,124.0,96.18,79.61
2016,3,12,8,30,30.0,139.0,1.8,16.0,150.0,113.14,88.91
2016,3,12,8,45,60.0,168.5,2.0,16.5,195.0,143.63,111.9
2016,3,12,9,0,90.0,198.0,2.2,17.0,240.0,178.78,138.73
2016,3,12,9,15,189.5,217.5,2.25,17.5,317.5,226.82,173.82
2016,3,12,9,30,289.0,237.0,2.3,18.0,395.0,289.01,221.34
2016,3,12,9,45,213.5,266.5,2.4,18.5,389.0,307.38,238.23
2016,3,12,10,0,138.0,296.0,2.5,19.0,383.0,315.95,245.99
2016,3,12,10,15,174.0,315.5,2.4,19.0,432.5,363.08,282.42
2016,3,12,10,30,210.0,335.0,2.3,19.0,482.0,414.36,321.51
2016,3,12,10,45,174.0,353.0,2.25,19.5,478.5,424.54,328.09
2016,3,12,11,0,138.0,371.0,2.2,20.0,475.0,430.88,331.49
2016,3,12,11,15,207.5,378.5,2.15,20.0,540.5,498.66,382.6
2016,3,12,11,30,277.0,386.0,2.1,20.0,606.0,579.66,442.01
2016,3,12,11,45,286.0,393.0,2.05,20.5,624.0,611.41,463.26
2016,3,12,12,0,295.0,400.0,2.0,21.0,642.0,643.04,484.41
2016,3,12,12,15,390.0,368.0,2.0,21.0,691.5,710.64,534.03
2016,3,12,12,30,485.0,336.0,2.0,21.0,741.0,793.22,592.59
2016,3,12,12,45,703.0,226.0,2.05,21.5,812.0,909.09,675.07
2016,3,12,13,0,921.0,116.0,2.1,22.0,883.0,1007.37,737.53
2016,3,12,13,15,918.5,115.5,2.1,22.0,873.0,1024.39,747.67
2016,3,12,13,30,916.0,115.0,2.1,22.0,863.0,1037.49,756.31
2016,3,12,13,45,911.0,114.0,2.15,22.0,844.0,1043.61,761.3
2016,3,12,14,0,906.0,113.0,2.2,22.0,825.0,1045.72,763.96
2016,3,12,14,15,899.0,111.5,2.15,22.0,798.5,1041.26,761.38
2016,3,12,14,30,892.0,110.0,2.1,22.0,772.0,1032.86,756.51
2016,3,12,14,45,882.5,108.0,2.1,22.0,737.5,1017.54,747.99
2016,3,12,15,0,873.0,106.0,2.1,22.0,703.0,998.52,737.26
2016,3,12,15,15,859.5,103.5,2.1,22.0,662.0,981.81,728.18
2016,3,12,15,30,846.0,101.0,2.1,22.0,621.0,951.24,709.99
2016,3,12,15,45,531.5,170.0,2.1,22.0,488.0,718.02,551.91
2016,3,12,16,0,217.0,239.0,2.1,22.0,355.0,467.85,365.52
2016,3,12,16,15,491.0,161.5,1.95,21.5,389.0,645.12,506.08
2016,3,12,16,30,765.0,84.0,1.8,21.0,423.0,769.36,596.68
2016,3,12,16,45,733.0,77.5,1.7,20.5,368.5,707.16,553.26
2016,3,12,17,0,701.0,71.0,1.6,20.0,314.0,649.33,513.51
2016,3,12,17,15,645.5,64.5,1.5,19.0,257.5,570.76,457.45
2016,3,12,17,30,590.0,58.0,1.4,18.0,201.0,495.27,399.87
2016,3,12,17,45,504.0,48.0,1.3,17.5,147.5,400.21,322.49
2016,3,12,18,0,418.0,38.0,1.2,17.0,94.0,312.95,247.51
2016,3,12,18,15,258.0,24.0,1.3,16.5,53.0,190.47,129.29
2016,3,12,18,30,98.0,10.0,1.4,16.0,12.0,53.57,0.0
2016,3,12,18,45,49.0,5.0,1.5,15.5,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,68.5,8.5,3.6,12.5,12.0,7.73,0.0
2016,3,13,7,0,137.0,17.0,3.8,13.0,24.0,13.4,0.0
2016,3,13,7,15,285.5,32.0,3.75,13.5,69.5,25.84,16.17
2016,3,13,7,30,434.0,47.0,3.7,14.0,115.0,37.42,27.3
2016,3,13,7,45,539.5,54.5,3.7,14.5,173.5,41.93,31.71
2016,3,13,8,0,645.0,62.0,3.7,15.0,232.0,46.47,35.87
2016,3,13,8,15,699.0,68.0,3.8,16.0,291.5,49.5,38.42
2016,3,13,8,30,753.0,74.0,3.9,17.0,351.0,100.41,55.59
2016,3,13,8,45,799.5,75.5,4.0,18.5,411.0,159.46,92.15
2016,3,13,9,0,846.0,77.0,4.1,20.0,471.0,224.18,142.95
2016,3,13,9,15,869.0,80.5,4.25,20.5,524.5,289.97,200.13
2016,3,13,9,30,892.0,84.0,4.4,21.0,578.0,360.98,262.25
2016,3,13,9,45,909.5,86.0,4.6,22.0,626.0,426.4,318.8
2016,3,13,10,0,927.0,88.0,4.8,23.0,674.0,492.38,374.12
2016,3,13,10,15,938.0,90.0,4.95,23.0,715.5,555.39,426.92
2016,3,13,10,30,949.0,92.0,5.1,23.0,757.0,617.62,477.67
2016,3,13,10,45,956.0,94.0,5.25,23.5,790.0,676.36,523.48
2016,3,13,11,0,963.0,96.0,5.4,24.0,823.0,733.35,566.71
2016,3,13,11,15,968.0,97.5,5.5,24.0,848.5,786.45,606.53
2016,3,13,11,30,973.0,99.0,5.6,24.0,874.0,837.11,642.3
