Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,12,45,904.0,130.0,5.35,26.5,919.0,989.75,736.04
2016,3,23,13,0,906.0,128.0,5.2,27.0,918.0,1012.41,748.67
2016,3,23,13,15,903.5,127.5,5.05,27.0,907.0,1028.52,758.39
2016,3,23,13,30,901.0,127.0,4.9,27.0,896.0,1040.76,765.61
2016,3,23,13,45,898.0,125.0,4.8,27.5,877.0,1047.03,767.82
2016,3,23,14,0,895.0,123.0,4.7,28.0,858.0,1049.32,767.58
2016,3,23,14,15,887.5,121.5,4.6,27.5,830.5,1043.63,765.4
2016,3,23,14,30,880.0,120.0,4.5,27.0,803.0,1034.04,761.21
2016,3,23,14,45,861.0,122.0,4.4,27.0,765.5,1024.25,755.49
2016,3,23,15,0,842.0,124.0,4.3,27.0,728.0,999.77,740.15
2016,3,23,15,15,827.0,121.0,4.2,27.0,685.5,970.2,721.58
2016,3,23,15,30,812.0,118.0,4.1,27.0,643.0,937.49,700.93
2016,3,23,15,45,794.5,113.5,4.05,27.0,595.5,897.82,675.76
2016,3,23,16,0,777.0,109.0,4.0,27.0,548.0,855.64,648.7
2016,3,23,16,15,750.5,104.5,3.75,26.5,495.0,808.4,618.14
2016,3,23,16,30,724.0,100.0,3.5,26.0,442.0,755.09,582.81
2016,3,23,16,45,688.5,93.5,3.3,25.5,387.0,691.28,539.37
2016,3,23,17,0,653.0,87.0,3.1,25.0,332.0,627.82,495.06
2016,3,23,17,15,599.5,79.5,2.9,24.0,275.0,551.11,439.61
2016,3,23,17,30,546.0,72.0,2.7,23.0,218.0,477.33,383.1
2016,3,23,17,45,458.5,61.5,2.5,22.0,164.0,382.77,307.46
2016,3,23,18,0,371.0,51.0,2.3,21.0,110.0,295.84,234.78
2016,3,23,18,15,185.5,37.0,2.5,20.5,66.5,165.12,123.88
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,24.77,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,10.46,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,176.0,14.0,5.8,8.0,31.0,11.22,0.0
2016,3,24,7,0,352.0,28.0,6.0,8.0,62.0,22.52,13.49
2016,3,24,7,15,465.5,38.5,6.15,8.5,115.0,30.2,21.41
2016,3,24,7,30,579.0,49.0,6.3,9.0,168.0,37.63,28.5
2016,3,24,7,45,647.0,55.5,6.5,9.5,227.5,45.26,35.57
2016,3,24,8,0,715.0,62.0,6.7,10.0,287.0,49.33,39.21
2016,3,24,8,15,757.5,67.0,6.7,10.5,346.5,56.41,45.44
2016,3,24,8,30,800.0,72.0,6.7,11.0,406.0,116.32,63.91
2016,3,24,8,45,835.0,74.5,6.75,11.5,465.0,178.45,108.46
2016,3,24,9,0,870.0,77.0,6.8,12.0,524.0,249.43,169.02
2016,3,24,9,15,890.5,80.0,6.75,12.5,577.5,315.28,229.12
2016,3,24,9,30,911.0,83.0,6.7,13.0,631.0,382.6,290.77
2016,3,24,9,45,927.5,85.0,6.65,13.5,679.0,448.64,350.39
2016,3,24,10,0,944.0,87.0,6.6,14.0,727.0,515.04,408.61
2016,3,24,10,15,955.0,88.5,6.55,14.5,768.0,578.22,462.45
2016,3,24,10,30,966.0,90.0,6.5,15.0,809.0,640.52,513.78
2016,3,24,10,45,972.0,92.0,6.5,15.5,842.5,699.0,560.62
2016,3,24,11,0,978.0,94.0,6.5,16.0,876.0,755.54,604.57
2016,3,24,11,15,983.5,95.0,6.4,16.0,901.0,808.58,644.21
2016,3,24,11,30,989.0,96.0,6.3,16.0,926.0,859.12,680.42
2016,3,24,11,45,991.0,98.0,6.25,16.5,942.5,905.09,711.77
2016,3,24,12,0,993.0,100.0,6.2,17.0,959.0,947.88,740.45
2016,3,24,12,15,994.5,100.0,6.1,17.0,966.0,984.88,765.9
2016,3,24,12,30,996.0,100.0,6.0,17.0,973.0,1018.29,788.66
2016,3,24,12,45,995.5,100.0,5.95,17.5,971.5,1046.08,806.16
2016,3,24,13,0,995.0,100.0,5.9,18.0,970.0,1069.89,820.85
2016,3,24,13,15,993.0,99.5,5.8,18.0,959.0,1087.63,832.59
2016,3,24,13,30,991.0,99.0,5.7,18.0,948.0,1101.15,841.51
2016,3,24,13,45,987.5,98.0,5.65,18.5,928.0,1108.36,844.98
2016,3,24,14,0,984.0,97.0,5.6,19.0,908.0,1111.25,845.67
2016,3,24,14,15,978.0,95.5,5.5,19.0,879.5,1106.72,842.72
2016,3,24,14,30,972.0,94.0,5.4,19.0,851.0,1097.92,837.06
2016,3,24,14,45,960.0,94.0,5.3,19.0,813.5,1080.64,825.77
2016,3,24,15,0,948.0,94.0,5.2,19.0,776.0,1059.45,811.99
2016,3,24,15,15,935.5,92.0,5.05,19.0,732.0,1031.72,793.4
2016,3,24,15,30,923.0,90.0,4.9,19.0,688.0,1000.46,772.48
2016,3,24,15,45,907.0,87.0,4.75,19.0,638.5,961.46,746.17
2016,3,24,16,0,891.0,84.0,4.6,19.0,589.0,919.6,717.82
2016,3,24,16,15,868.0,80.5,4.3,18.5,534.0,876.82,689.02
2016,3,24,16,30,845.0,77.0,4.0,18.0,479.0,823.43,652.81
2016,3,24,16,45,812.0,73.0,3.7,17.5,420.5,759.96,608.52
2016,3,24,17,0,779.0,69.0,3.4,17.0,362.0,696.22,562.96
2016,3,24,17,15,730.0,63.5,2.9,16.0,302.0,619.43,506.13
2016,3,24,17,30,681.0,58.0,2.4,15.0,242.0,544.76,447.88
2016,3,24,17,45,600.0,50.0,1.95,14.0,184.0,455.05,373.79
2016,3,24,18,0,519.0,42.0,1.5,13.0,126.0,368.16,298.78
2016,3,24,18,15,372.5,30.0,1.45,12.5,78.0,251.59,195.77
2016,3,24,18,30,226.0,18.0,1.4,12.0,30.0,140.0,18.51
2016,3,24,18,45,113.0,9.0,1.4,11.5,15.0,52.14,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,178.5,15.5,0.5,7.5,33.5,12.47,0.0
2016,3,25,7,0,357.0,31.0,0.5,8.0,67.0,25.09,16.02
2016,3,25,7,15,467.5,42.0,0.65,8.5,120.5,33.09,24.16
2016,3,25,7,30,578.0,53.0,0.8,9.0,174.0,40.81,31.51
2016,3,25,7,45,639.5,60.5,0.95,10.0,232.5,45.2,35.53
2016,3,25,8,0,701.0,68.0,1.1,11.0,291.0,49.44,39.21
2016,3,25,8,15,741.5,73.5,1.5,12.0,349.5,62.81,50.91
2016,3,25,8,30,782.0,79.0,1.9,13.0,408.0,121.98,68.31
2016,3,25,8,45,807.0,84.0,2.3,14.0,463.5,183.61,112.29
2016,3,25,9,0,832.0,89.0,2.7,15.0,519.0,248.07,166.29
2016,3,25,9,15,852.5,92.0,2.7,15.5,571.5,312.13,222.94
2016,3,25,9,30,873.0,95.0,2.7,16.0,624.0,377.83,280.88
2016,3,25,9,45,884.0,99.5,2.7,16.5,669.5,445.04,338.78
2016,3,25,10,0,895.0,104.0,2.7,17.0,715.0,508.64,391.99
2016,3,25,10,15,906.0,106.0,2.65,17.5,755.0,569.62,441.15
2016,3,25,10,30,917.0,108.0,2.6,18.0,795.0,629.82,487.82
2016,3,25,10,45,922.0,111.5,2.55,18.5,827.0,686.55,530.19
2016,3,25,11,0,927.0,115.0,2.5,19.0,859.0,741.39,569.66
2016,3,25,11,15,932.5,116.5,2.45,19.5,883.5,792.65,604.84
2016,3,25,11,30,938.0,118.0,2.4,20.0,908.0,841.58,636.04
2016,3,25,11,45,937.5,121.0,2.4,20.5,922.5,884.5,663.05
2016,3,25,12,0,937.0,124.0,2.4,21.0,937.0,924.26,687.63
2016,3,25,12,15,937.5,124.5,2.45,21.0,943.5,959.2,710.63
2016,3,25,12,30,938.0,125.0,2.5,21.0,950.0,990.71,731.39
2016,3,25,12,45,932.5,127.0,2.6,21.5,946.5,1014.5,746.21
2016,3,25,13,0,927.0,129.0,2.7,22.0,943.0,1034.39,758.61
2016,3,25,13,15,924.0,128.5,2.8,22.0,931.0,1050.25,769.98
2016,3,25,13,30,921.0,128.0,2.9,22.0,919.0,1062.15,778.98
2016,3,25,13,45,912.0,129.0,3.0,22.0,897.5,1065.57,782.66
2016,3,25,14,0,903.0,130.0,3.1,22.0,876.0,1064.96,783.94
2016,3,25,14,15,894.5,128.0,3.15,22.0,847.5,1057.68,780.59
2016,3,25,14,30,886.0,126.0,3.2,22.0,819.0,1046.45,774.86
2016,3,25,14,45,875.5,123.5,3.3,22.0,782.5,1040.15,772.96
2016,3,25,15,0,865.0,121.0,3.4,22.0,746.0,1018.63,761.01
2016,3,25,15,15,850.5,118.0,3.45,22.0,702.5,989.04,743.39
2016,3,25,15,30,836.0,115.0,3.5,22.0,659.0,956.22,723.56
2016,3,25,15,45,815.0,112.0,3.55,22.0,609.5,914.34,697.35
2016,3,25,16,0,794.0,109.0,3.6,22.0,560.0,870.06,669.21
2016,3,25,16,15,767.5,104.0,3.45,21.5,506.5,816.6,634.33
2016,3,25,16,30,741.0,99.0,3.3,21.0,453.0,766.84,601.55
2016,3,25,16,45,704.0,93.5,3.2,20.5,396.5,702.37,557.43
2016,3,25,17,0,667.0,88.0,3.1,20.0,340.0,638.32,512.4
2016,3,25,17,15,613.5,80.0,2.8,19.0,282.5,560.37,454.85
2016,3,25,17,30,560.0,72.0,2.5,18.0,225.0,485.39,396.3
2016,3,25,17,45,478.5,61.5,2.25,17.0,170.5,393.92,321.96
2016,3,25,18,0,397.0,51.0,2.0,16.0,116.0,309.52,250.22
2016,3,25,18,15,267.0,35.0,2.0,15.5,71.0,203.58,157.47
2016,3,25,18,30,137.0,19.0,2.0,15.0,26.0,99.71,21.08
2016,3,25,18,45,68.5,9.5,2.0,14.5,13.0,35.2,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,78.5,21.0,2.15,10.5,29.0,17.1,0.0
2016,3,26,7,0,157.0,42.0,2.4,11.0,58.0,33.36,22.96
2016,3,26,7,15,253.0,61.5,2.6,11.5,107.0,46.87,36.03
2016,3,26,7,30,349.0,81.0,2.8,12.0,156.0,60.64,48.8
2016,3,26,7,45,232.5,105.5,3.0,13.0,162.0,79.06,65.25
2016,3,26,8,0,116.0,130.0,3.2,14.0,168.0,98.45,82.13
2016,3,26,8,15,136.0,155.5,3.2,14.5,208.0,117.5,92.99
2016,3,26,8,30,156.0,181.0,3.2,15.0,248.0,150.66,115.11
2016,3,26,8,45,277.0,189.5,3.25,16.0,327.0,186.12,136.89
2016,3,26,9,0,398.0,198.0,3.3,17.0,406.0,238.39,174.45
2016,3,26,9,15,346.0,233.0,3.15,17.5,426.5,283.55,214.19
2016,3,26,9,30,294.0,268.0,3.0,18.0,447.0,319.88,245.67
2016,3,26,9,45,374.5,267.0,2.95,18.5,512.5,374.92,288.65
2016,3,26,10,0,455.0,266.0,2.9,19.0,578.0,438.94,338.46
2016,3,26,10,15,442.5,288.0,2.8,19.5,605.5,482.76,372.26
2016,3,26,10,30,430.0,310.0,2.7,20.0,633.0,524.71,403.51
2016,3,26,10,45,458.0,312.5,2.6,20.5,670.0,573.7,439.4
2016,3,26,11,0,486.0,315.0,2.5,21.0,707.0,624.4,475.59
2016,3,26,11,15,668.0,237.0,2.45,21.5,792.5,717.63,544.28
2016,3,26,11,30,850.0,159.0,2.4,22.0,878.0,817.88,615.56
2016,3,26,11,45,850.5,162.0,2.4,22.5,893.0,859.53,641.27
2016,3,26,12,0,851.0,165.0,2.4,23.0,908.0,898.38,665.28
2016,3,26,12,15,852.5,165.5,2.45,23.0,914.5,932.71,687.86
2016,3,26,12,30,854.0,166.0,2.5,23.0,921.0,963.93,708.4
2016,3,26,12,45,851.0,167.0,2.6,23.5,918.0,988.13,723.46
2016,3,26,13,0,848.0,168.0,2.7,24.0,915.0,1008.73,736.28
2016,3,26,13,15,845.0,167.0,2.8,24.0,903.5,1023.61,746.95
2016,3,26,13,30,842.0,166.0,2.9,24.0,892.0,1034.69,755.35
2016,3,26,13,45,836.0,164.5,3.05,24.0,872.0,1038.4,759.6
2016,3,26,14,0,830.0,163.0,3.2,24.0,852.0,1038.21,761.5
2016,3,26,14,15,724.0,210.0,3.25,24.0,797.0,993.0,733.11
2016,3,26,14,30,618.0,257.0,3.3,24.0,742.0,934.48,694.72
2016,3,26,14,45,711.0,200.5,3.35,24.0,734.5,967.37,719.97
2016,3,26,15,0,804.0,144.0,3.4,24.0,727.0,983.55,732.29
2016,3,26,15,15,709.5,167.5,3.35,23.5,660.5,913.78,687.68
2016,3,26,15,30,615.0,191.0,3.3,23.0,594.0,836.02,637.27
2016,3,26,15,45,469.0,216.0,3.3,23.0,509.5,707.89,546.04
2016,3,26,16,0,323.0,241.0,3.3,23.0,425.0,576.34,449.2
2016,3,26,16,15,373.5,206.0,3.1,22.5,400.0,571.4,449.64
2016,3,26,16,30,424.0,171.0,2.9,22.0,375.0,577.81,457.28
2016,3,26,16,45,392.0,157.5,2.75,22.0,328.0,521.02,414.9
2016,3,26,17,0,360.0,144.0,2.6,22.0,281.0,450.94,362.07
2016,3,26,17,15,331.0,123.0,2.3,21.0,233.5,390.96,316.56
2016,3,26,17,30,302.0,102.0,2.0,20.0,186.0,332.57,270.58
2016,3,26,17,45,251.5,82.0,1.75,19.0,140.5,264.37,214.68
2016,3,26,18,0,201.0,62.0,1.5,18.0,95.0,200.81,160.71
2016,3,26,18,15,121.0,41.0,1.55,17.5,58.5,125.77,95.42
2016,3,26,18,30,41.0,20.0,1.6,17.0,22.0,44.59,9.92
2016,3,26,18,45,20.5,10.0,1.65,16.5,11.0,17.02,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,66.0,22.5,3.9,13.5,29.5,18.26,1.19
2016,3,27,7,0,132.0,45.0,4.5,14.0,59.0,35.52,24.65
2016,3,27,7,15,220.5,66.0,4.75,14.5,107.0,51.31,39.51
2016,3,27,7,30,309.0,87.0,5.0,15.0,155.0,64.88,51.98
2016,3,27,7,45,154.5,69.0,5.25,15.5,103.0,53.4,41.94
2016,3,27,8,0,0.0,51.0,5.5,16.0,51.0,45.01,34.42
2016,3,27,8,15,0.0,62.5,5.7,16.0,62.5,55.22,41.29
2016,3,27,8,30,0.0,74.0,5.9,16.0,74.0,65.45,49.76
2016,3,27,8,45,0.0,76.0,6.15,16.0,76.0,67.24,51.07
2016,3,27,9,0,0.0,78.0,6.4,16.0,78.0,69.04,52.38
2016,3,27,9,15,0.0,105.5,6.4,16.0,105.5,93.06,72.15
2016,3,27,9,30,0.0,133.0,6.4,16.0,133.0,116.79,91.48
2016,3,27,9,45,6.5,182.0,6.45,16.5,186.5,161.5,127.47
2016,3,27,10,0,13.0,231.0,6.5,17.0,240.0,207.28,163.85
2016,3,27,10,15,168.0,289.5,6.35,17.0,416.0,340.15,269.99
2016,3,27,10,30,323.0,348.0,6.2,17.0,592.0,493.79,390.78
2016,3,27,10,45,587.0,250.5,6.1,17.5,717.0,601.63,476.68
2016,3,27,11,0,851.0,153.0,6.0,18.0,842.0,728.96,576.45
2016,3,27,11,15,858.5,154.0,5.85,18.5,866.5,779.01,612.84
2016,3,27,11,30,866.0,155.0,5.7,19.0,891.0,827.14,646.37
2016,3,27,11,45,888.0,145.0,5.6,19.5,911.5,867.77,673.21
2016,3,27,12,0,910.0,135.0,5.5,20.0,932.0,912.88,702.89
2016,3,27,12,15,912.0,135.5,5.4,20.0,939.0,948.2,726.66
2016,3,27,12,30,914.0,136.0,5.3,20.0,946.0,980.29,748.06
2016,3,27,12,45,919.0,132.5,5.25,20.5,945.5,1007.93,765.15
2016,3,27,13,0,924.0,129.0,5.2,21.0,945.0,1032.07,779.78
2016,3,27,13,15,921.5,128.0,5.15,21.0,933.5,1047.7,790.18
2016,3,27,13,30,919.0,127.0,5.1,21.0,922.0,1059.37,798.06
2016,3,27,13,45,917.5,124.0,5.1,21.0,903.0,1065.98,803.09
2016,3,27,14,0,916.0,121.0,5.1,21.0,884.0,1068.52,805.56
2016,3,27,14,15,908.5,119.5,5.05,21.0,855.5,1062.51,802.0
2016,3,27,14,30,901.0,118.0,5.0,21.0,827.0,1052.52,795.96
2016,3,27,14,45,894.0,114.5,4.95,21.0,792.0,1036.94,786.28
2016,3,27,15,0,887.0,111.0,4.9,21.0,757.0,1017.53,774.16
2016,3,27,15,15,874.0,108.5,4.8,21.0,714.0,989.71,755.95
2016,3,27,15,30,861.0,106.0,4.7,21.0,671.0,968.62,742.55
2016,3,27,15,45,846.0,101.5,4.65,21.0,622.5,929.85,717.2
2016,3,27,16,0,831.0,97.0,4.6,21.0,574.0,888.31,689.87
2016,3,27,16,15,807.0,93.0,4.4,20.5,520.5,837.01,655.57
2016,3,27,16,30,783.0,89.0,4.2,20.0,467.0,784.14,620.06
2016,3,27,16,45,752.0,83.0,4.05,19.5,410.5,722.09,577.22
2016,3,27,17,0,721.0,77.0,3.9,19.0,354.0,663.87,536.17
2016,3,27,17,15,671.0,71.0,3.4,18.0,296.0,588.62,480.51
2016,3,27,17,30,621.0,65.0,2.9,17.0,238.0,515.94,423.23
2016,3,27,17,45,546.5,55.5,2.4,16.0,182.0,427.13,350.33
2016,3,27,18,0,472.0,46.0,1.9,15.0,126.0,344.78,279.57
2016,3,27,18,15,336.5,33.0,1.85,14.5,79.0,235.31,183.85
2016,3,27,18,30,201.0,20.0,1.8,14.0,32.0,132.19,49.7
2016,3,27,18,45,100.5,10.0,1.8,13.5,16.0,47.82,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,175.5,18.0,2.4,7.5,37.5,14.37,1.83
2016,3,28,7,0,351.0,36.0,2.7,8.0,75.0,29.12,19.9
2016,3,28,7,15,454.0,46.5,2.75,9.0,128.5,36.45,27.19
2016,3,28,7,30,557.0,57.0,2.8,10.0,182.0,43.55,33.87
2016,3,28,7,45,615.0,65.5,2.9,11.0,239.5,48.56,38.39
2016,3,28,8,0,673.0,74.0,3.0,12.0,297.0,53.36,42.52
2016,3,28,8,15,714.0,79.5,3.05,12.5,355.0,65.63,43.34
2016,3,28,8,30,755.0,85.0,3.1,13.0,413.0,128.54,73.91
2016,3,28,8,45,781.0,90.5,3.2,14.0,468.5,189.03,117.98
2016,3,28,9,0,807.0,96.0,3.3,15.0,524.0,252.48,171.35
2016,3,28,9,15,827.5,99.5,3.15,15.5,575.5,315.4,226.99
2016,3,28,9,30,848.0,103.0,3.0,16.0,627.0,379.98,283.76
2016,3,28,9,45,861.5,107.0,2.9,16.5,672.5,443.53,338.5
2016,3,28,10,0,875.0,111.0,2.8,17.0,718.0,507.3,391.47
2016,3,28,10,15,886.5,113.0,2.65,17.5,758.0,568.98,440.68
2016,3,28,10,30,898.0,115.0,2.5,18.0,798.0,628.3,486.12
2016,3,28,10,45,904.0,118.0,2.45,18.5,829.5,684.06,527.6
2016,3,28,11,0,910.0,121.0,2.4,19.0,861.0,738.06,566.34
2016,3,28,11,15,915.5,122.0,2.3,19.5,885.0,787.9,600.17
2016,3,28,11,30,921.0,123.0,2.2,20.0,909.0,835.44,629.94
2016,3,28,11,45,921.5,125.0,2.15,20.5,923.5,877.33,655.72
2016,3,28,12,0,922.0,127.0,2.1,21.0,938.0,916.16,679.1
2016,3,28,12,15,923.0,127.5,2.0,21.0,944.5,950.81,700.2
2016,3,28,12,30,924.0,128.0,1.9,21.0,951.0,982.13,718.89
2016,3,28,12,45,920.5,129.5,1.85,21.5,947.5,1006.71,732.33
2016,3,28,13,0,917.0,131.0,1.8,22.0,944.0,1027.52,743.36
2016,3,28,13,15,913.5,130.5,1.75,22.0,932.0,1042.49,752.16
2016,3,28,13,30,910.0,130.0,1.7,22.0,920.0,1053.53,758.62
2016,3,28,13,45,902.5,130.0,1.7,22.5,899.0,1057.09,759.86
2016,3,28,14,0,895.0,130.0,1.7,23.0,878.0,1056.66,758.83
2016,3,28,14,15,887.0,128.5,1.75,23.0,849.0,1050.18,756.44
2016,3,28,14,30,879.0,127.0,1.8,23.0,820.0,1039.8,751.79
2016,3,28,14,45,869.0,124.0,1.85,23.0,784.0,1033.28,749.74
2016,3,28,15,0,859.0,121.0,1.9,23.0,748.0,1011.55,738.04
2016,3,28,15,15,844.5,118.5,1.95,23.0,705.0,982.45,721.74
2016,3,28,15,30,830.0,116.0,2.0,23.0,662.0,950.16,703.3
2016,3,28,15,45,810.5,112.5,2.15,23.0,613.5,909.09,679.88
2016,3,28,16,0,791.0,109.0,2.3,23.0,565.0,865.59,654.29
2016,3,28,16,15,765.0,104.5,2.3,22.5,511.5,813.14,621.9
2016,3,28,16,30,739.0,100.0,2.3,22.0,458.0,764.28,591.33
2016,3,28,16,45,701.5,94.5,2.3,21.5,401.5,699.43,548.36
2016,3,28,17,0,664.0,89.0,2.3,21.0,345.0,635.07,504.41
2016,3,28,17,15,612.5,81.5,2.1,20.0,288.0,559.32,449.5
2016,3,28,17,30,561.0,74.0,1.9,19.0,231.0,486.33,393.55
2016,3,28,17,45,479.0,63.5,1.75,18.0,176.0,394.63,320.27
2016,3,28,18,0,397.0,53.0,1.6,17.0,121.0,310.07,249.49
2016,3,28,18,15,274.0,37.5,1.65,16.5,76.0,206.4,160.16
2016,3,28,18,30,151.0,22.0,1.7,16.0,31.0,111.11,46.97
2016,3,28,18,45,75.5,11.0,1.8,15.5,15.5,39.01,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,102.0,23.0,2.15,14.0,35.0,18.0,5.17
2016,3,29,7,0,204.0,46.0,2.5,15.0,70.0,35.57,24.9
2016,3,29,7,15,296.5,63.0,2.75,15.5,119.5,47.85,36.46
2016,3,29,7,30,389.0,80.0,3.0,16.0,169.0,59.68,47.26
2016,3,29,7,45,194.5,74.0,3.3,17.0,118.5,57.13,44.99
2016,3,29,8,0,0.0,68.0,3.6,18.0,68.0,60.06,47.35
2016,3,29,8,15,0.0,94.5,3.7,18.5,94.5,81.91,63.12
2016,3,29,8,30,0.0,121.0,3.8,19.0,121.0,103.91,80.92
2016,3,29,8,45,0.0,109.0,3.9,19.5,109.0,95.25,73.34
2016,3,29,9,0,0.0,97.0,4.0,20.0,97.0,85.63,65.06
2016,3,29,9,15,2.0,140.5,4.0,20.0,142.0,123.18,95.29
2016,3,29,9,30,4.0,184.0,4.0,20.0,187.0,161.01,125.31
2016,3,29,9,45,7.0,202.5,4.0,20.5,208.0,178.98,138.95
2016,3,29,10,0,10.0,221.0,4.0,21.0,229.0,197.48,152.92
2016,3,29,10,15,13.5,243.0,4.0,21.5,253.5,219.74,169.74
2016,3,29,10,30,17.0,265.0,4.0,22.0,278.0,242.62,186.89
2016,3,29,10,45,13.0,241.5,4.0,22.5,252.0,221.6,169.98
2016,3,29,11,0,9.0,218.0,4.0,23.0,226.0,199.58,152.39
2016,3,29,11,15,5.0,181.0,4.0,23.0,185.5,164.71,125.1
2016,3,29,11,30,1.0,144.0,4.0,23.0,145.0,129.07,97.05
2016,3,29,11,45,2.0,150.0,4.05,23.5,152.0,135.5,101.88
2016,3,29,12,0,3.0,156.0,4.1,24.0,159.0,142.03,106.75
2016,3,29,12,15,1.5,146.0,4.1,24.0,147.5,131.96,98.8
2016,3,29,12,30,0.0,136.0,4.1,24.0,136.0,121.72,90.73
2016,3,29,12,45,0.5,140.0,4.2,24.5,141.0,125.94,93.88
2016,3,29,13,0,1.0,144.0,4.3,25.0,146.0,130.19,97.05
2016,3,29,13,15,4.0,167.0,4.35,25.0,171.5,154.4,116.02
2016,3,29,13,30,7.0,190.0,4.4,25.0,197.0,178.97,135.21
2016,3,29,13,45,4.5,171.0,4.45,25.5,176.0,159.03,119.53
2016,3,29,14,0,2.0,152.0,4.5,26.0,155.0,139.0,103.82
2016,3,29,14,15,1.0,127.5,4.55,26.0,129.0,115.37,85.52
2016,3,29,14,30,0.0,103.0,4.6,26.0,103.0,91.83,67.17
2016,3,29,14,45,0.0,90.0,4.65,26.0,90.0,79.94,57.94
2016,3,29,15,0,0.0,77.0,4.7,26.0,77.0,68.32,48.87
2016,3,29,15,15,1.5,126.5,4.7,26.0,128.0,115.08,86.06
2016,3,29,15,30,3.0,176.0,4.7,26.0,179.0,164.46,125.08
2016,3,29,15,45,5.0,181.0,4.7,26.0,184.5,172.13,131.48
2016,3,29,16,0,7.0,186.0,4.7,26.0,190.0,180.25,138.33
2016,3,29,16,15,4.0,169.0,4.5,25.5,171.5,161.54,124.15
2016,3,29,16,30,1.0,152.0,4.3,25.0,153.0,143.02,109.99
2016,3,29,16,45,0.5,133.5,4.15,24.5,134.0,125.13,96.26
2016,3,29,17,0,0.0,115.0,4.0,24.0,115.0,107.25,82.3
2016,3,29,17,15,0.0,96.0,3.75,23.5,96.0,89.18,67.94
2016,3,29,17,30,0.0,77.0,3.5,23.0,77.0,71.02,53.21
2016,3,29,17,45,0.0,58.5,3.25,22.5,58.5,53.25,38.5
2016,3,29,18,0,0.0,40.0,3.0,22.0,40.0,35.3,23.41
2016,3,29,18,15,0.0,25.0,3.15,21.5,25.0,22.03,12.01
2016,3,29,18,30,0.0,10.0,3.3,21.0,10.0,8.78,0.0
2016,3,29,18,45,0.0,5.0,3.45,20.5,5.0,4.55,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,7.0,3.9,19.0,7.0,6.14,0.0
2016,3,30,7,0,0.0,14.0,3.9,19.0,14.0,12.3,4.81
2016,3,30,7,15,0.0,24.5,4.0,19.0,24.5,21.56,13.15
2016,3,30,7,30,0.0,35.0,4.1,19.0,35.0,30.84,21.48
2016,3,30,7,45,0.0,46.0,4.25,19.5,46.0,40.58,30.05
2016,3,30,8,0,0.0,57.0,4.4,20.0,57.0,50.33,38.48
2016,3,30,8,15,0.0,47.5,4.45,20.0,47.5,41.91,29.48
2016,3,30,8,30,0.0,38.0,4.5,20.0,38.0,33.52,22.37
2016,3,30,8,45,0.0,55.5,4.55,20.5,55.5,49.04,35.08
2016,3,30,9,0,0.0,73.0,4.6,21.0,73.0,64.6,47.63
2016,3,30,9,15,0.0,60.5,4.75,21.0,60.5,53.52,38.39
2016,3,30,9,30,0.0,48.0,4.9,21.0,48.0,42.46,29.21
2016,3,30,9,45,0.0,51.0,5.05,21.0,51.0,45.14,31.31
2016,3,30,10,0,0.0,54.0,5.2,21.0,54.0,47.84,33.41
2016,3,30,10,15,1.0,104.5,5.3,21.0,105.5,93.22,70.0
2016,3,30,10,30,2.0,155.0,5.4,21.0,157.0,138.29,105.88
2016,3,30,10,45,6.0,191.0,5.55,21.5,196.5,172.88,132.9
2016,3,30,11,0,10.0,227.0,5.7,22.0,236.0,208.21,160.23
2016,3,30,11,15,11.5,240.5,5.8,22.5,251.0,222.46,170.86
2016,3,30,11,30,13.0,254.0,5.9,23.0,266.0,236.96,181.66
2016,3,30,11,45,14.0,267.0,6.0,23.5,280.0,250.83,191.92
2016,3,30,12,0,15.0,280.0,6.1,24.0,294.0,264.89,202.28
2016,3,30,12,15,15.0,282.5,6.05,24.0,296.5,268.56,205.0
2016,3,30,12,30,15.0,285.0,6.0,24.0,299.0,272.18,207.73
2016,3,30,12,45,22.0,323.5,6.0,24.5,344.0,316.2,241.02
2016,3,30,13,0,29.0,362.0,6.0,25.0,389.0,375.66,285.46
2016,3,30,13,15,95.0,405.5,5.9,25.5,489.5,488.31,370.74
2016,3,30,13,30,161.0,449.0,5.8,26.0,590.0,620.22,467.4
2016,3,30,13,45,221.5,430.5,5.7,26.5,619.5,667.94,502.49
2016,3,30,14,0,282.0,412.0,5.6,27.0,649.0,731.98,548.71
2016,3,30,14,15,252.5,402.5,5.45,27.0,609.5,696.7,522.94
2016,3,30,14,30,223.0,393.0,5.3,27.0,570.0,642.25,484.08
2016,3,30,14,45,221.0,374.5,5.2,27.0,543.5,622.01,470.48
2016,3,30,15,0,219.0,356.0,5.1,27.0,517.0,600.54,455.86
2016,3,30,15,15,312.0,314.0,5.0,26.5,528.5,661.83,504.8
2016,3,30,15,30,405.0,272.0,4.9,26.0,540.0,699.44,536.5
2016,3,30,15,45,397.5,251.5,4.8,26.0,498.5,661.76,510.26
2016,3,30,16,0,390.0,231.0,4.7,26.0,457.0,622.57,483.06
2016,3,30,16,15,563.5,163.5,4.45,25.5,457.0,702.1,547.12
2016,3,30,16,30,737.0,96.0,4.2,25.0,457.0,756.04,588.5
2016,3,30,16,45,708.0,89.5,4.0,25.0,402.5,696.79,546.37
2016,3,30,17,0,679.0,83.0,3.8,25.0,348.0,637.38,503.94
2016,3,30,17,15,630.5,76.0,3.4,24.0,291.5,563.82,450.58
2016,3,30,17,30,582.0,69.0,3.0,23.0,235.0,492.8,395.94
2016,3,30,17,45,512.0,59.0,2.6,22.5,181.0,408.21,327.57
2016,3,30,18,0,442.0,49.0,2.2,22.0,127.0,329.64,261.37
2016,3,30,18,15,318.0,36.0,2.25,21.5,81.0,227.76,174.68
2016,3,30,18,30,194.0,23.0,2.3,21.0,35.0,133.37,67.77
2016,3,30,18,45,97.0,11.5,2.35,20.5,17.5,47.48,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,171.5,20.0,3.25,15.5,42.0,15.8,5.63
2016,3,31,7,0,343.0,40.0,3.6,16.0,84.0,32.18,22.08
2016,3,31,7,15,441.0,51.0,3.7,16.5,137.0,39.78,29.34
2016,3,31,7,30,539.0,62.0,3.8,17.0,190.0,47.11,36.05
2016,3,31,7,45,610.5,67.5,3.95,17.5,249.5,49.6,38.27
2016,3,31,8,0,682.0,73.0,4.1,18.0,309.0,52.12,40.37
2016,3,31,8,15,723.5,78.5,4.3,19.0,367.5,73.97,46.23
2016,3,31,8,30,765.0,84.0,4.5,20.0,426.0,132.29,73.77
2016,3,31,8,45,803.0,85.0,4.7,21.0,484.0,191.61,116.15
2016,3,31,9,0,841.0,86.0,4.9,22.0,542.0,255.34,168.66
2016,3,31,9,15,861.5,89.0,4.8,22.5,594.5,324.23,228.3
2016,3,31,9,30,882.0,92.0,4.7,23.0,647.0,389.66,285.02
2016,3,31,9,45,900.0,93.0,4.6,23.5,695.0,453.55,339.32
2016,3,31,10,0,918.0,94.0,4.5,24.0,743.0,517.95,392.21
2016,3,31,10,15,929.0,96.0,4.45,24.0,783.0,579.76,442.28
2016,3,31,10,30,940.0,98.0,4.4,24.0,823.0,640.73,490.09
2016,3,31,10,45,947.5,99.5,4.35,24.5,855.5,697.9,532.77
2016,3,31,11,0,955.0,101.0,4.3,25.0,888.0,753.31,572.79
2016,3,31,11,15,960.0,102.5,4.2,25.0,912.5,804.88,608.57
2016,3,31,11,30,965.0,104.0,4.1,25.0,937.0,853.98,641.27
2016,3,31,11,45,967.0,105.0,4.1,25.5,952.0,897.46,668.91
2016,3,31,12,0,969.0,106.0,4.1,26.0,967.0,937.82,694.16
2016,3,31,12,15,970.0,106.5,4.05,26.0,973.5,973.52,717.2
2016,3,31,12,30,971.0,107.0,4.0,26.0,980.0,1005.69,737.82
2016,3,31,12,45,970.5,106.5,4.0,26.5,977.0,1031.79,753.26
2016,3,31,13,0,970.0,106.0,4.0,27.0,974.0,1054.01,766.19
2016,3,31,13,15,967.5,105.5,3.9,27.0,962.5,1070.28,776.16
2016,3,31,13,30,965.0,105.0,3.8,27.0,951.0,1082.43,783.59
2016,3,31,13,45,961.5,103.5,3.75,27.0,930.5,1088.35,787.52
2016,3,31,14,0,958.0,102.0,3.7,27.0,910.0,1090.04,788.95
2016,3,31,14,15,952.0,101.0,3.65,27.0,881.5,1085.54,786.61
2016,3,31,14,30,946.0,100.0,3.6,27.0,853.0,1076.9,781.82
2016,3,31,14,45,934.0,100.0,3.55,27.0,816.0,1059.32,771.44
2016,3,31,15,0,922.0,100.0,3.5,27.0,779.0,1037.97,758.8
2016,3,31,15,15,910.0,97.5,3.4,26.5,736.0,1010.15,743.14
2016,3,31,15,30,898.0,95.0,3.3,26.0,693.0,978.91,725.23
2016,3,31,15,45,883.0,91.5,3.2,26.0,644.0,940.49,701.07
2016,3,31,16,0,868.0,88.0,3.1,26.0,595.0,899.28,674.96
2016,3,31,16,15,845.0,85.0,2.9,25.5,540.5,857.49,648.86
2016,3,31,16,30,822.0,82.0,2.7,25.0,486.0,805.26,615.15
2016,3,31,16,45,789.5,77.5,2.55,24.5,428.0,742.28,573.53
2016,3,31,17,0,757.0,73.0,2.4,24.0,370.0,679.12,530.71
2016,3,31,17,15,709.0,67.5,2.25,23.0,311.0,604.04,478.58
2016,3,31,17,30,661.0,62.0,2.1,22.0,252.0,535.25,427.55
2016,3,31,17,45,582.0,54.5,1.95,21.0,194.0,444.41,356.23
2016,3,31,18,0,503.0,47.0,1.8,20.0,136.0,360.37,286.82
2016,3,31,18,15,370.5,35.0,2.0,19.5,87.5,252.16,195.06
2016,3,31,18,30,238.0,23.0,2.2,19.0,39.0,153.15,84.3
2016,3,31,18,45,119.0,11.5,2.4,18.5,19.5,55.74,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.5,3.9,12.0,3.5,0.0,0.0
2016,4,1,6,30,0.0,7.0,3.9,12.0,7.0,6.37,0.0
2016,4,1,6,45,73.0,28.5,3.95,12.5,38.0,22.99,11.77
2016,4,1,7,0,146.0,50.0,4.0,13.0,69.0,39.42,28.76
2016,4,1,7,15,199.0,71.5,4.2,13.0,111.5,55.29,43.58
2016,4,1,7,30,252.0,93.0,4.4,13.0,154.0,70.64,57.67
2016,4,1,7,45,308.0,106.5,4.6,13.5,200.5,80.14,66.13
2016,4,1,8,0,364.0,120.0,4.8,14.0,247.0,84.41,69.7
2016,4,1,8,15,230.5,156.0,5.05,14.0,241.5,117.66,90.78
2016,4,1,8,30,97.0,192.0,5.3,14.0,236.0,159.63,125.09
2016,4,1,8,45,48.5,149.0,5.55,14.5,171.0,131.99,103.23
2016,4,1,9,0,0.0,106.0,5.8,15.0,106.0,93.29,72.71
2016,4,1,9,15,0.0,68.0,5.75,15.0,68.0,60.19,44.9
2016,4,1,9,30,0.0,30.0,5.7,15.0,30.0,26.51,16.61
2016,4,1,9,45,90.0,186.0,5.7,15.5,250.0,197.15,156.08
2016,4,1,10,0,180.0,342.0,5.7,16.0,470.0,374.2,296.33
2016,4,1,10,15,179.0,362.5,5.6,16.0,496.0,406.17,321.34
2016,4,1,10,30,178.0,383.0,5.5,16.0,522.0,438.04,346.18
2016,4,1,10,45,94.0,306.0,5.45,16.5,380.0,333.55,263.71
2016,4,1,11,0,10.0,229.0,5.4,17.0,238.0,209.95,164.38
2016,4,1,11,15,10.0,228.0,5.4,17.0,237.0,210.2,164.59
2016,4,1,11,30,10.0,227.0,5.4,17.0,236.0,210.36,164.58
2016,4,1,11,45,6.5,191.0,5.45,17.5,197.0,176.03,136.85
2016,4,1,12,0,3.0,155.0,5.5,18.0,158.0,141.13,108.65
2016,4,1,12,15,4.5,163.5,5.55,18.0,168.0,150.46,116.16
2016,4,1,12,30,6.0,172.0,5.6,18.0,178.0,159.93,123.75
2016,4,1,12,45,3.0,107.0,5.65,18.0,110.0,98.41,74.39
2016,4,1,13,0,0.0,42.0,5.7,18.0,42.0,37.35,24.85
2016,4,1,13,15,10.0,180.5,5.7,18.0,189.5,172.74,134.37
2016,4,1,13,30,20.0,319.0,5.7,18.0,337.0,314.16,245.8
2016,4,1,13,45,125.0,371.5,5.75,18.0,478.0,507.48,398.05
2016,4,1,14,0,230.0,424.0,5.8,18.0,619.0,674.27,525.67
2016,4,1,14,15,130.5,373.5,5.8,17.5,483.5,523.01,410.67
2016,4,1,14,30,31.0,323.0,5.8,17.0,348.0,352.88,277.96
2016,4,1,14,45,26.0,299.0,5.8,17.0,319.5,306.88,242.64
2016,4,1,15,0,21.0,275.0,5.8,17.0,291.0,278.9,220.94
2016,4,1,15,15,99.5,296.0,5.8,16.5,363.5,397.33,318.52
2016,4,1,15,30,178.0,317.0,5.8,16.0,436.0,515.48,414.1
2016,4,1,15,45,406.5,246.5,5.8,15.5,492.0,679.76,549.22
2016,4,1,16,0,635.0,176.0,5.8,15.0,548.0,802.97,650.36
2016,4,1,16,15,343.5,189.5,5.7,14.5,388.0,521.83,429.9
2016,4,1,16,30,52.0,203.0,5.6,14.0,228.0,254.88,208.64
2016,4,1,16,45,45.0,181.0,5.55,14.0,201.0,225.48,185.29
2016,4,1,17,0,38.0,159.0,5.5,14.0,174.0,196.48,161.58
2016,4,1,17,15,31.0,134.5,5.15,13.5,145.5,164.73,135.39
2016,4,1,17,30,24.0,110.0,4.8,13.0,117.0,133.3,108.96
2016,4,1,17,45,16.0,86.0,4.5,12.5,90.5,94.59,75.77
2016,4,1,18,0,8.0,62.0,4.2,12.0,64.0,65.39,50.24
2016,4,1,18,15,4.0,39.5,3.95,11.5,40.5,40.09,27.86
2016,4,1,18,30,0.0,17.0,3.7,11.0,17.0,14.97,4.04
2016,4,1,18,45,0.0,8.5,3.45,11.0,8.5,7.73,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,59.5,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,119.0,11.0,3.8,6.0,14.0,10.01,0.0
2016,4,2,6,45,287.0,24.5,3.9,6.5,56.5,19.74,10.19
2016,4,2,7,0,455.0,38.0,4.0,7.0,99.0,30.27,21.44
2016,4,2,7,15,546.0,46.5,3.95,8.0,155.5,35.93,27.01
2016,4,2,7,30,637.0,55.0,3.9,9.0,212.0,41.44,32.16
2016,4,2,7,45,692.5,61.0,3.9,10.0,271.5,48.85,38.81
2016,4,2,8,0,748.0,67.0,3.9,11.0,331.0,52.32,41.71
2016,4,2,8,15,784.0,71.5,3.8,12.0,390.5,72.45,43.62
2016,4,2,8,30,820.0,76.0,3.7,13.0,450.0,133.45,73.98
2016,4,2,8,45,846.0,79.5,3.6,14.5,506.5,196.47,121.02
2016,4,2,9,0,872.0,83.0,3.5,16.0,563.0,267.41,180.8
2016,4,2,9,15,890.0,86.0,3.35,16.5,615.0,332.52,238.57
2016,4,2,9,30,908.0,89.0,3.2,17.0,667.0,398.73,296.79
2016,4,2,9,45,921.5,91.0,3.1,17.5,714.0,463.05,352.13
2016,4,2,10,0,935.0,93.0,3.0,18.0,761.0,527.33,405.42
2016,4,2,10,15,945.0,95.0,3.05,18.5,800.5,589.44,455.46
2016,4,2,10,30,955.0,97.0,3.1,19.0,840.0,650.55,502.96
2016,4,2,10,45,962.0,98.5,3.15,19.5,872.5,708.02,546.24
2016,4,2,11,0,969.0,100.0,3.2,20.0,905.0,763.63,586.83
2016,4,2,11,15,973.5,101.0,3.25,20.0,929.0,814.84,622.85
2016,4,2,11,30,978.0,102.0,3.3,20.0,953.0,863.47,656.0
2016,4,2,11,45,980.0,103.0,3.35,20.5,968.0,907.27,684.28
2016,4,2,12,0,982.0,104.0,3.4,21.0,983.0,947.9,710.14
2016,4,2,12,15,983.0,104.0,3.4,21.0,989.0,983.33,733.38
2016,4,2,12,30,984.0,104.0,3.4,21.0,995.0,1015.18,754.2
2016,4,2,12,45,983.0,104.5,3.45,21.0,992.0,1041.92,772.04
2016,4,2,13,0,982.0,105.0,3.5,21.0,989.0,1064.74,787.41
2016,4,2,13,15,979.0,104.5,3.5,21.0,977.0,1080.54,797.9
2016,4,2,13,30,976.0,104.0,3.5,21.0,965.0,1092.17,805.84
2016,4,2,13,45,971.5,103.0,3.5,21.5,944.0,1097.53,808.31
2016,4,2,14,0,967.0,102.0,3.5,22.0,923.0,1098.63,808.22
2016,4,2,14,15,960.5,101.0,3.45,21.5,893.5,1093.47,806.95
2016,4,2,14,30,954.0,100.0,3.4,21.0,864.0,1084.15,803.16
