Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,14,45,938.5,101.0,3.4,21.0,825.5,1063.98,791.3
2016,4,2,15,0,923.0,102.0,3.4,21.0,787.0,1040.12,777.16
2016,4,2,15,15,910.5,100.0,3.35,21.0,743.5,1012.28,760.04
2016,4,2,15,30,898.0,98.0,3.3,21.0,700.0,981.06,740.69
2016,4,2,15,45,882.0,94.5,3.25,21.0,650.0,941.67,715.76
2016,4,2,16,0,866.0,91.0,3.2,21.0,600.0,908.28,694.88
2016,4,2,16,15,843.0,87.5,3.0,20.5,545.5,857.16,661.69
2016,4,2,16,30,820.0,84.0,2.8,20.0,491.0,804.33,626.91
2016,4,2,16,45,788.5,79.5,2.6,20.0,433.0,742.2,583.61
2016,4,2,17,0,757.0,75.0,2.4,20.0,375.0,679.8,539.29
2016,4,2,17,15,710.0,69.0,2.05,19.0,316.0,604.85,485.48
2016,4,2,17,30,663.0,63.0,1.7,18.0,257.0,536.08,432.86
2016,4,2,17,45,590.0,55.0,1.4,17.0,199.5,448.24,362.75
2016,4,2,18,0,517.0,47.0,1.1,16.0,142.0,366.61,294.4
2016,4,2,18,15,389.5,35.5,1.1,15.0,92.0,260.9,204.7
2016,4,2,18,30,262.0,24.0,1.1,14.0,42.0,165.46,101.83
2016,4,2,18,45,131.0,12.0,1.15,13.5,21.0,60.47,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,59.5,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,119.0,12.0,1.8,9.0,15.0,10.91,0.0
2016,4,3,6,45,279.0,26.0,2.1,10.5,58.0,20.95,11.36
2016,4,3,7,0,439.0,40.0,2.4,12.0,101.0,31.85,22.43
2016,4,3,7,15,528.5,49.0,2.4,12.5,157.0,37.82,28.23
2016,4,3,7,30,618.0,58.0,2.4,13.0,213.0,43.63,33.61
2016,4,3,7,45,674.0,64.5,2.45,14.0,272.5,47.11,36.63
2016,4,3,8,0,730.0,71.0,2.5,15.0,332.0,55.34,43.71
2016,4,3,8,15,767.0,76.0,2.5,16.0,391.5,76.81,46.05
2016,4,3,8,30,804.0,81.0,2.5,17.0,451.0,137.24,76.26
2016,4,3,8,45,830.5,84.5,2.5,18.5,507.5,199.32,121.91
2016,4,3,9,0,857.0,88.0,2.5,20.0,564.0,264.31,175.79
2016,4,3,9,15,876.0,91.0,2.4,20.5,616.0,333.79,235.64
2016,4,3,9,30,895.0,94.0,2.3,21.0,668.0,399.51,291.96
2016,4,3,9,45,909.5,96.5,2.2,21.5,715.0,463.89,345.74
2016,4,3,10,0,924.0,99.0,2.1,22.0,762.0,528.37,397.51
2016,4,3,10,15,934.0,101.0,2.05,22.5,801.5,589.85,445.19
2016,4,3,10,30,944.0,103.0,2.0,23.0,841.0,650.35,490.21
2016,4,3,10,45,951.5,104.5,2.0,23.5,873.5,707.55,531.48
2016,4,3,11,0,959.0,106.0,2.0,24.0,906.0,762.96,570.1
2016,4,3,11,15,964.0,107.0,2.05,24.0,930.0,814.05,604.86
2016,4,3,11,30,969.0,108.0,2.1,24.0,954.0,862.63,636.76
2016,4,3,11,45,971.5,109.0,2.2,24.0,969.5,906.45,665.72
2016,4,3,12,0,974.0,110.0,2.3,24.0,985.0,947.17,692.57
2016,4,3,12,15,975.5,110.5,2.35,24.0,991.0,983.25,715.85
2016,4,3,12,30,977.0,111.0,2.4,24.0,997.0,1015.82,736.88
2016,4,3,12,45,976.0,111.0,2.5,24.5,994.0,1041.89,752.86
2016,4,3,13,0,975.0,111.0,2.6,25.0,991.0,1064.06,766.44
2016,4,3,13,15,972.5,110.5,2.6,25.0,979.0,1080.24,776.77
2016,4,3,13,30,970.0,110.0,2.6,25.0,967.0,1092.29,784.66
2016,4,3,13,45,965.5,109.0,2.65,25.0,946.5,1097.61,789.08
2016,4,3,14,0,961.0,108.0,2.7,25.0,926.0,1098.7,791.05
2016,4,3,14,15,954.5,106.5,2.7,25.0,897.0,1093.01,788.39
2016,4,3,14,30,948.0,105.0,2.7,25.0,868.0,1083.16,783.32
2016,4,3,14,45,939.0,103.0,2.7,25.0,831.0,1066.18,773.88
2016,4,3,15,0,930.0,101.0,2.7,25.0,794.0,1045.3,762.12
2016,4,3,15,15,918.0,99.0,2.65,25.0,750.0,1017.76,745.64
2016,4,3,15,30,906.0,97.0,2.6,25.0,706.0,986.79,727.02
2016,4,3,15,45,889.5,94.0,2.6,25.0,656.0,947.27,703.19
2016,4,3,16,0,873.0,91.0,2.6,25.0,606.0,913.74,683.24
2016,4,3,16,15,850.5,87.5,2.4,24.5,551.0,862.8,650.89
2016,4,3,16,30,828.0,84.0,2.2,24.0,496.0,810.1,616.98
2016,4,3,16,45,796.5,79.5,2.05,23.5,438.0,747.65,575.94
2016,4,3,17,0,765.0,75.0,1.9,23.0,380.0,684.91,533.68
2016,4,3,17,15,719.0,69.5,1.7,21.5,320.5,610.91,483.32
2016,4,3,17,30,673.0,64.0,1.5,20.0,261.0,543.01,433.7
2016,4,3,17,45,600.5,56.0,1.3,19.0,203.0,454.99,364.74
2016,4,3,18,0,528.0,48.0,1.1,18.0,145.0,373.09,297.26
2016,4,3,18,15,401.5,36.5,1.15,17.0,95.0,267.33,208.48
2016,4,3,18,30,275.0,25.0,1.2,16.0,45.0,172.47,109.08
2016,4,3,18,45,137.5,12.5,1.3,15.5,22.5,63.22,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,57.5,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,115.0,13.0,3.3,10.0,17.0,11.82,0.0
2016,4,4,6,45,268.0,28.0,3.55,11.0,60.0,22.61,13.0
2016,4,4,7,0,421.0,43.0,3.8,12.0,103.0,34.31,24.64
2016,4,4,7,15,509.5,52.5,3.8,13.0,159.0,40.57,30.62
2016,4,4,7,30,598.0,62.0,3.8,14.0,215.0,46.63,36.14
2016,4,4,7,45,655.0,68.5,3.85,15.0,274.0,49.94,38.98
2016,4,4,8,0,712.0,75.0,3.9,16.0,333.0,53.15,41.58
2016,4,4,8,15,749.0,80.5,4.05,17.0,391.5,81.1,49.01
2016,4,4,8,30,786.0,86.0,4.2,18.0,450.0,140.78,79.47
2016,4,4,8,45,813.0,89.5,4.35,19.0,506.5,201.79,124.79
2016,4,4,9,0,840.0,93.0,4.5,20.0,563.0,265.79,178.54
2016,4,4,9,15,859.0,96.5,4.35,20.5,614.5,330.16,234.9
2016,4,4,9,30,878.0,100.0,4.2,21.0,666.0,399.58,294.7
2016,4,4,9,45,892.5,102.5,4.1,22.0,712.0,462.95,347.9
2016,4,4,10,0,907.0,105.0,4.0,23.0,758.0,526.45,399.17
2016,4,4,10,15,917.0,107.0,3.85,23.5,797.5,586.96,446.92
2016,4,4,10,30,927.0,109.0,3.7,24.0,837.0,646.51,492.11
2016,4,4,10,45,934.5,110.5,3.55,25.0,869.0,702.8,532.2
2016,4,4,11,0,942.0,112.0,3.4,26.0,901.0,757.34,569.39
2016,4,4,11,15,947.0,113.0,3.3,26.0,924.5,807.61,603.68
2016,4,4,11,30,952.0,114.0,3.2,26.0,948.0,855.42,634.76
2016,4,4,11,45,954.5,115.0,3.1,26.5,962.5,898.53,660.94
2016,4,4,12,0,957.0,116.0,3.0,27.0,977.0,938.6,684.7
2016,4,4,12,15,958.0,116.0,2.9,27.0,983.0,973.17,705.9
2016,4,4,12,30,959.0,116.0,2.8,27.0,989.0,1004.26,724.71
2016,4,4,12,45,958.0,116.0,2.7,27.5,986.0,1029.85,738.41
2016,4,4,13,0,957.0,116.0,2.6,28.0,983.0,1051.61,749.6
2016,4,4,13,15,954.5,115.5,2.5,28.0,971.0,1067.47,758.57
2016,4,4,13,30,952.0,115.0,2.4,28.0,959.0,1079.27,765.08
2016,4,4,13,45,947.5,114.0,2.35,28.5,938.0,1084.42,766.65
2016,4,4,14,0,943.0,113.0,2.3,29.0,917.0,1085.43,765.84
2016,4,4,14,15,936.0,111.5,2.2,28.5,888.0,1079.22,763.21
2016,4,4,14,30,929.0,110.0,2.1,28.0,859.0,1068.94,758.24
2016,4,4,14,45,919.5,108.0,2.05,28.0,822.0,1051.62,748.2
2016,4,4,15,0,910.0,106.0,2.0,28.0,785.0,1030.5,735.96
2016,4,4,15,15,897.5,103.5,1.95,28.0,741.5,1002.24,719.35
2016,4,4,15,30,885.0,101.0,1.9,28.0,698.0,970.65,700.71
2016,4,4,15,45,868.5,97.5,1.85,28.0,648.5,931.07,676.91
2016,4,4,16,0,852.0,94.0,1.8,28.0,599.0,897.6,657.02
2016,4,4,16,15,829.0,90.5,1.7,27.5,544.5,846.88,626.22
2016,4,4,16,30,806.0,87.0,1.6,27.0,490.0,794.5,593.92
2016,4,4,16,45,775.5,82.0,1.55,26.5,433.0,733.09,555.15
2016,4,4,17,0,745.0,77.0,1.5,26.0,376.0,671.38,515.04
2016,4,4,17,15,698.5,71.5,1.4,24.5,317.0,601.74,469.21
2016,4,4,17,30,652.0,66.0,1.3,23.0,258.0,530.86,418.47
2016,4,4,17,45,580.5,57.5,1.25,22.0,201.0,443.94,352.01
2016,4,4,18,0,509.0,49.0,1.2,21.0,144.0,363.07,286.69
2016,4,4,18,15,385.5,37.0,1.3,20.0,94.5,259.36,200.55
2016,4,4,18,30,262.0,25.0,1.4,19.0,45.0,167.17,107.46
2016,4,4,18,45,131.0,12.5,1.5,18.5,22.5,60.61,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,73.0,7.5,2.35,12.0,10.0,0.0,0.0
2016,4,5,6,30,146.0,15.0,2.7,13.0,20.0,12.16,0.0
2016,4,5,6,45,298.5,28.5,3.05,14.0,64.5,22.96,13.36
2016,4,5,7,0,451.0,42.0,3.4,15.0,109.0,33.31,23.51
2016,4,5,7,15,537.5,51.0,3.3,15.5,165.5,39.23,29.15
2016,4,5,7,30,624.0,60.0,3.2,16.0,222.0,44.96,34.38
2016,4,5,7,45,676.5,67.0,3.15,17.0,281.5,48.75,37.61
2016,4,5,8,0,729.0,74.0,3.1,18.0,341.0,57.48,45.03
2016,4,5,8,15,765.0,78.5,3.2,19.0,399.5,81.21,47.66
2016,4,5,8,30,801.0,83.0,3.3,20.0,458.0,141.03,78.15
2016,4,5,8,45,826.5,87.0,3.45,21.5,514.0,203.15,123.93
2016,4,5,9,0,852.0,91.0,3.6,23.0,570.0,268.05,177.54
2016,4,5,9,15,870.5,94.0,3.65,23.5,621.5,332.55,233.37
2016,4,5,9,30,889.0,97.0,3.7,24.0,673.0,402.14,292.67
2016,4,5,9,45,902.5,99.5,3.75,24.5,719.0,465.66,346.07
2016,4,5,10,0,916.0,102.0,3.8,25.0,765.0,529.16,397.73
2016,4,5,10,15,926.0,104.0,3.9,25.0,804.5,590.06,446.71
2016,4,5,10,30,936.0,106.0,4.0,25.0,844.0,649.99,493.55
2016,4,5,10,45,943.0,107.5,4.15,25.5,876.0,706.31,535.63
2016,4,5,11,0,950.0,109.0,4.3,26.0,908.0,760.81,575.25
2016,4,5,11,15,955.0,110.0,4.4,26.0,931.5,811.32,610.86
2016,4,5,11,30,960.0,111.0,4.5,26.0,955.0,859.36,643.52
2016,4,5,11,45,963.0,111.5,4.6,26.5,970.0,902.6,671.64
2016,4,5,12,0,966.0,112.0,4.7,27.0,985.0,942.79,697.51
2016,4,5,12,15,967.0,112.0,4.75,27.0,991.0,977.51,720.67
2016,4,5,12,30,968.0,112.0,4.8,27.0,997.0,1008.72,741.51
2016,4,5,12,45,967.0,112.0,4.9,27.5,993.5,1034.39,757.62
2016,4,5,13,0,966.0,112.0,5.0,28.0,990.0,1056.2,771.26
2016,4,5,13,15,963.0,111.5,5.05,28.0,977.5,1071.58,781.94
2016,4,5,13,30,960.0,111.0,5.1,28.0,965.0,1082.84,790.12
2016,4,5,13,45,955.0,110.5,5.15,28.0,944.0,1087.95,794.46
2016,4,5,14,0,950.0,110.0,5.2,28.0,923.0,1088.89,796.27
2016,4,5,14,15,943.0,108.5,5.15,27.5,893.5,1082.57,794.26
2016,4,5,14,30,936.0,107.0,5.1,27.0,864.0,1072.15,789.73
2016,4,5,14,45,925.5,105.5,5.1,27.0,826.5,1054.22,779.2
2016,4,5,15,0,915.0,104.0,5.1,27.0,789.0,1032.5,766.29
2016,4,5,15,15,902.0,102.0,5.0,26.5,745.0,1004.16,749.75
2016,4,5,15,30,889.0,100.0,4.9,26.0,701.0,972.51,730.97
2016,4,5,15,45,871.5,97.0,4.8,26.0,651.5,932.44,704.91
2016,4,5,16,0,854.0,94.0,4.7,26.0,602.0,898.5,683.06
2016,4,5,16,15,831.0,90.5,4.5,25.5,547.5,847.7,649.88
2016,4,5,16,30,808.0,87.0,4.3,25.0,493.0,795.24,615.6
2016,4,5,16,45,775.0,82.5,4.15,25.0,435.5,732.37,572.12
2016,4,5,17,0,742.0,78.0,4.0,25.0,378.0,669.4,527.68
2016,4,5,17,15,695.5,72.5,3.55,24.0,319.0,599.97,478.24
2016,4,5,17,30,649.0,67.0,3.1,23.0,260.0,529.24,424.16
2016,4,5,17,45,575.0,59.0,2.7,22.0,202.5,441.63,354.63
2016,4,5,18,0,501.0,51.0,2.3,21.0,145.0,360.26,287.07
2016,4,5,18,15,379.5,38.5,2.3,20.0,95.5,257.48,200.44
2016,4,5,18,30,258.0,26.0,2.3,19.0,46.0,166.82,110.1
2016,4,5,18,45,129.0,13.0,2.35,18.5,23.0,60.17,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,14.0,7.0,2.65,14.5,7.5,6.37,0.0
2016,4,6,6,30,28.0,14.0,2.8,15.0,15.0,12.13,0.0
2016,4,6,6,45,120.5,37.5,3.0,15.5,54.5,29.94,19.26
2016,4,6,7,0,213.0,61.0,3.2,16.0,94.0,47.64,35.91
2016,4,6,7,15,293.0,79.0,3.45,16.5,145.0,59.12,46.52
2016,4,6,7,30,373.0,97.0,3.7,17.0,196.0,71.18,57.31
2016,4,6,7,45,349.0,115.5,4.0,18.0,225.5,82.48,66.99
2016,4,6,8,0,325.0,134.0,4.3,19.0,255.0,98.07,80.08
2016,4,6,8,15,326.5,159.0,4.65,19.5,297.0,125.4,92.02
2016,4,6,8,30,328.0,184.0,5.0,20.0,339.0,169.14,120.17
2016,4,6,8,45,553.5,146.0,5.4,20.5,444.0,201.03,134.74
2016,4,6,9,0,779.0,108.0,5.8,21.0,549.0,266.43,181.28
2016,4,6,9,15,801.5,112.0,5.95,21.0,601.0,328.42,235.94
2016,4,6,9,30,824.0,116.0,6.1,21.0,653.0,392.32,292.25
2016,4,6,9,45,588.0,218.0,6.25,21.5,615.0,427.57,327.11
2016,4,6,10,0,352.0,320.0,6.4,22.0,577.0,437.81,338.05
2016,4,6,10,15,627.0,219.0,6.35,22.0,705.0,527.68,409.52
2016,4,6,10,30,902.0,118.0,6.3,22.0,833.0,641.15,499.51
2016,4,6,10,45,918.0,116.5,6.3,22.5,868.0,698.9,543.81
2016,4,6,11,0,934.0,115.0,6.3,23.0,903.0,755.73,586.39
2016,4,6,11,15,942.0,116.5,6.2,23.5,929.5,808.13,623.12
2016,4,6,11,30,950.0,118.0,6.1,24.0,956.0,858.37,656.6
2016,4,6,11,45,964.0,114.0,6.05,24.5,976.5,906.06,687.99
2016,4,6,12,0,978.0,110.0,6.0,25.0,997.0,951.42,717.35
2016,4,6,12,15,981.0,110.5,5.9,25.0,1004.5,988.68,741.99
2016,4,6,12,30,984.0,111.0,5.8,25.0,1012.0,1022.51,764.15
2016,4,6,12,45,785.5,227.0,5.75,25.0,945.0,992.67,743.3
2016,4,6,13,0,587.0,343.0,5.7,25.0,878.0,933.9,698.74
2016,4,6,13,15,792.0,221.5,5.6,25.0,934.0,1033.13,770.81
2016,4,6,13,30,997.0,100.0,5.5,25.0,990.0,1108.01,820.17
2016,4,6,13,45,998.0,96.5,5.45,25.5,970.0,1116.04,823.57
2016,4,6,14,0,999.0,93.0,5.4,26.0,950.0,1119.69,824.64
2016,4,6,14,15,992.5,92.0,5.35,25.5,920.5,1114.1,823.14
2016,4,6,14,30,986.0,91.0,5.3,25.0,891.0,1104.22,819.01
2016,4,6,14,45,962.5,97.5,5.25,25.0,849.5,1081.63,804.91
2016,4,6,15,0,939.0,104.0,5.2,25.0,808.0,1055.51,788.61
2016,4,6,15,15,926.0,101.5,5.05,25.0,763.5,1026.15,769.4
2016,4,6,15,30,913.0,99.0,4.9,25.0,719.0,993.37,747.94
2016,4,6,15,45,902.5,93.5,4.8,25.0,669.5,956.21,723.92
2016,4,6,16,0,892.0,88.0,4.7,25.0,620.0,915.89,697.67
2016,4,6,16,15,870.0,84.5,4.4,24.5,564.5,873.22,669.81
2016,4,6,16,30,848.0,81.0,4.1,24.0,509.0,820.2,634.79
2016,4,6,16,45,822.0,75.5,3.8,23.5,451.0,760.1,594.09
2016,4,6,17,0,796.0,70.0,3.5,23.0,393.0,699.26,551.95
2016,4,6,17,15,752.0,65.0,2.95,22.0,333.0,626.04,499.41
2016,4,6,17,30,708.0,60.0,2.4,21.0,273.0,554.57,445.03
2016,4,6,17,45,641.5,53.0,1.9,20.0,214.5,469.46,377.11
2016,4,6,18,0,575.0,46.0,1.4,19.0,156.0,393.95,313.56
2016,4,6,18,15,453.5,35.5,1.35,18.0,104.0,289.6,225.94
2016,4,6,18,30,332.0,25.0,1.3,17.0,52.0,198.13,134.29
2016,4,6,18,45,166.0,12.5,1.3,16.5,26.0,73.4,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.5,2.15,12.0,9.5,8.64,0.0
2016,4,7,6,30,0.0,19.0,2.5,13.0,19.0,16.43,0.0
2016,4,7,6,45,90.5,38.0,2.85,14.5,52.0,30.29,19.87
2016,4,7,7,0,181.0,57.0,3.2,16.0,85.0,44.77,33.48
2016,4,7,7,15,214.5,78.5,3.25,16.5,126.0,60.4,47.68
2016,4,7,7,30,248.0,100.0,3.3,17.0,167.0,75.44,61.06
2016,4,7,7,45,271.0,120.5,3.4,18.0,209.0,89.18,72.81
2016,4,7,8,0,294.0,141.0,3.5,19.0,251.0,102.34,83.72
2016,4,7,8,15,350.0,156.0,3.65,20.0,307.5,124.93,90.58
2016,4,7,8,30,406.0,171.0,3.8,21.0,364.0,163.8,111.92
2016,4,7,8,45,637.0,132.0,4.0,22.0,476.0,204.5,132.87
2016,4,7,9,0,868.0,93.0,4.2,23.0,588.0,275.69,183.33
2016,4,7,9,15,885.5,96.0,4.2,23.5,639.5,345.32,243.27
2016,4,7,9,30,903.0,99.0,4.2,24.0,691.0,410.94,299.65
2016,4,7,9,45,920.0,99.5,4.2,25.0,738.0,475.0,352.81
2016,4,7,10,0,937.0,100.0,4.2,26.0,785.0,539.36,404.24
2016,4,7,10,15,946.0,102.0,4.15,26.5,824.0,600.75,452.28
2016,4,7,10,30,955.0,104.0,4.1,27.0,863.0,660.99,497.72
2016,4,7,10,45,958.5,107.0,4.1,27.5,893.5,717.18,538.82
2016,4,7,11,0,962.0,110.0,4.1,28.0,924.0,771.18,577.07
2016,4,7,11,15,966.0,111.0,4.1,28.0,947.0,821.33,611.51
2016,4,7,11,30,970.0,112.0,4.1,28.0,970.0,868.88,643.01
2016,4,7,11,45,953.5,124.0,4.1,28.5,979.0,906.92,666.54
2016,4,7,12,0,937.0,136.0,4.1,29.0,988.0,940.57,686.99
2016,4,7,12,15,937.5,136.5,4.0,29.0,993.5,974.49,708.32
2016,4,7,12,30,938.0,137.0,3.9,29.0,999.0,1005.0,727.29
2016,4,7,12,45,769.5,237.0,3.85,29.0,943.0,987.08,715.1
2016,4,7,13,0,601.0,337.0,3.8,29.0,887.0,941.18,681.35
2016,4,7,13,15,596.0,334.0,3.65,29.0,873.0,949.01,686.34
2016,4,7,13,30,591.0,331.0,3.5,29.0,859.0,953.74,688.92
2016,4,7,13,45,567.5,331.0,3.4,29.0,829.0,939.81,679.35
2016,4,7,14,0,544.0,331.0,3.3,29.0,799.0,922.72,667.9
2016,4,7,14,15,531.0,319.0,3.15,29.0,763.5,901.01,653.68
2016,4,7,14,30,518.0,307.0,3.0,29.0,728.0,876.47,637.66
2016,4,7,14,45,564.0,273.5,2.9,29.0,713.5,885.47,645.81
2016,4,7,15,0,610.0,240.0,2.8,29.0,699.0,894.77,653.84
2016,4,7,15,15,644.5,208.5,2.65,29.0,669.5,887.23,650.03
2016,4,7,15,30,679.0,177.0,2.5,29.0,640.0,874.16,641.88
2016,4,7,15,45,721.0,146.0,2.4,29.0,605.5,862.59,635.27
2016,4,7,16,0,763.0,115.0,2.3,29.0,571.0,839.46,621.03
2016,4,7,16,15,630.0,140.0,2.1,28.5,494.0,734.41,551.46
2016,4,7,16,30,497.0,165.0,1.9,28.0,417.0,623.15,474.24
2016,4,7,16,45,460.0,155.5,1.75,27.5,367.5,564.21,433.79
2016,4,7,17,0,423.0,146.0,1.6,27.0,318.0,506.66,392.85
2016,4,7,17,15,398.0,126.0,1.45,25.5,268.5,447.25,351.1
2016,4,7,17,30,373.0,106.0,1.3,24.0,219.0,388.85,308.22
2016,4,7,17,45,326.5,87.5,1.2,23.0,171.0,320.73,255.07
2016,4,7,18,0,280.0,69.0,1.1,22.0,123.0,256.73,202.91
2016,4,7,18,15,205.0,49.0,1.15,21.0,81.5,181.48,139.95
2016,4,7,18,30,130.0,29.0,1.2,20.0,40.0,114.25,76.64
2016,4,7,18,45,65.0,14.5,1.25,19.5,20.0,37.4,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,13.0,11.0,10.01,0.0
2016,4,8,6,30,0.0,22.0,3.4,13.0,22.0,18.79,0.0
2016,4,8,6,45,143.0,40.5,3.6,13.5,63.5,32.26,21.81
2016,4,8,7,0,286.0,59.0,3.8,14.0,105.0,45.02,34.03
2016,4,8,7,15,365.0,74.5,4.05,15.0,157.5,55.78,43.92
2016,4,8,7,30,444.0,90.0,4.3,16.0,210.0,66.12,53.1
2016,4,8,7,45,429.5,107.0,4.55,17.0,245.5,76.55,62.05
2016,4,8,8,0,415.0,124.0,4.8,18.0,281.0,86.32,70.17
2016,4,8,8,15,487.0,129.0,5.1,18.5,342.0,106.48,72.69
2016,4,8,8,30,559.0,134.0,5.4,19.0,403.0,154.01,98.6
2016,4,8,8,45,638.0,134.0,5.7,19.5,474.0,207.05,136.57
2016,4,8,9,0,717.0,134.0,6.0,20.0,545.0,270.03,187.28
2016,4,8,9,15,636.5,172.0,5.95,20.5,560.5,325.86,238.89
2016,4,8,9,30,556.0,210.0,5.9,21.0,576.0,370.28,279.57
2016,4,8,9,45,506.5,247.0,5.85,21.5,598.0,417.53,319.71
2016,4,8,10,0,457.0,284.0,5.8,22.0,620.0,458.8,353.33
2016,4,8,10,15,408.0,321.5,5.7,22.5,633.5,494.99,381.4
2016,4,8,10,30,359.0,359.0,5.6,23.0,647.0,525.13,403.59
2016,4,8,10,45,299.0,390.5,5.5,23.5,636.5,538.03,411.93
2016,4,8,11,0,239.0,422.0,5.4,24.0,626.0,542.46,413.37
2016,4,8,11,15,249.5,432.5,5.3,24.0,650.0,579.98,440.85
2016,4,8,11,30,260.0,443.0,5.2,24.0,674.0,615.47,466.46
2016,4,8,11,45,273.0,447.5,5.1,24.5,693.5,647.83,488.72
2016,4,8,12,0,286.0,452.0,5.0,25.0,713.0,680.29,510.75
2016,4,8,12,15,267.0,459.5,4.8,25.0,704.5,686.94,514.14
2016,4,8,12,30,248.0,467.0,4.6,25.0,696.0,681.34,509.08
2016,4,8,12,45,265.5,461.5,4.45,25.5,705.5,715.79,532.12
2016,4,8,13,0,283.0,456.0,4.3,26.0,715.0,739.42,547.65
2016,4,8,13,15,187.0,449.5,4.2,26.0,620.0,635.4,472.58
2016,4,8,13,30,91.0,443.0,4.1,26.0,525.0,524.73,391.59
2016,4,8,13,45,106.0,437.5,4.0,26.0,531.0,538.61,402.75
2016,4,8,14,0,121.0,432.0,3.9,26.0,537.0,568.81,424.93
2016,4,8,14,15,84.0,394.5,3.9,26.0,466.5,478.11,359.28
2016,4,8,14,30,47.0,357.0,3.9,26.0,396.0,403.27,304.25
2016,4,8,14,45,156.5,357.0,3.9,26.0,477.5,533.08,403.75
2016,4,8,15,0,266.0,357.0,3.9,26.0,559.0,660.37,498.05
2016,4,8,15,15,173.0,334.0,3.9,25.5,462.5,525.79,400.41
2016,4,8,15,30,80.0,311.0,3.9,25.0,366.0,394.14,302.48
2016,4,8,15,45,202.0,282.0,3.95,25.0,407.0,492.45,381.3
2016,4,8,16,0,324.0,253.0,4.0,25.0,448.0,582.5,451.83
2016,4,8,16,15,501.0,188.5,3.9,24.5,458.5,669.57,521.62
2016,4,8,16,30,678.0,124.0,3.8,24.0,469.0,732.63,571.76
2016,4,8,16,45,640.5,117.0,3.75,24.0,413.0,668.24,526.07
2016,4,8,17,0,603.0,110.0,3.7,24.0,357.0,604.49,479.85
2016,4,8,17,15,553.0,101.0,3.3,23.0,301.0,530.84,425.11
2016,4,8,17,30,503.0,92.0,2.9,22.0,245.0,455.67,367.34
2016,4,8,17,45,421.0,80.5,2.5,21.0,190.0,367.97,297.17
2016,4,8,18,0,339.0,69.0,2.1,20.0,135.0,288.18,230.89
2016,4,8,18,15,240.0,50.0,2.05,19.0,89.0,199.26,155.8
2016,4,8,18,30,141.0,31.0,2.0,18.0,43.0,121.61,83.84
2016,4,8,18,45,70.5,15.5,2.0,17.5,21.5,40.28,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,9.0,2.05,13.5,9.0,8.19,0.0
2016,4,9,6,30,0.0,18.0,2.3,14.0,18.0,15.82,0.97
2016,4,9,6,45,51.0,42.5,2.55,14.5,51.0,34.53,23.81
2016,4,9,7,0,102.0,67.0,2.8,15.0,84.0,53.04,40.97
2016,4,9,7,15,172.5,83.5,2.85,15.5,125.5,63.72,50.86
2016,4,9,7,30,243.0,100.0,2.9,16.0,167.0,75.43,61.3
2016,4,9,7,45,121.5,108.0,2.95,16.5,141.5,84.55,69.16
2016,4,9,8,0,0.0,116.0,3.0,17.0,116.0,98.0,80.56
2016,4,9,8,15,0.0,105.0,3.2,17.5,105.0,90.9,70.61
2016,4,9,8,30,0.0,94.0,3.4,18.0,94.0,82.71,63.44
2016,4,9,8,45,72.5,178.0,3.6,18.5,220.0,158.69,122.0
2016,4,9,9,0,145.0,262.0,3.8,19.0,346.0,240.19,184.15
2016,4,9,9,15,72.5,143.5,3.9,19.5,185.5,142.72,108.86
2016,4,9,9,30,0.0,25.0,4.0,20.0,25.0,22.1,12.53
2016,4,9,9,45,4.0,118.5,4.15,20.5,122.0,106.4,80.89
2016,4,9,10,0,8.0,212.0,4.3,21.0,219.0,189.03,146.1
2016,4,9,10,15,40.0,293.0,4.35,21.5,325.5,275.07,212.55
2016,4,9,10,30,72.0,374.0,4.4,22.0,432.0,367.2,282.24
2016,4,9,10,45,36.5,260.5,4.5,22.5,290.5,254.13,195.11
2016,4,9,11,0,1.0,147.0,4.6,23.0,149.0,131.24,98.73
2016,4,9,11,15,0.5,121.5,4.6,23.0,122.5,108.46,80.81
2016,4,9,11,30,0.0,96.0,4.6,23.0,96.0,85.48,62.58
2016,4,9,11,45,0.0,89.0,4.7,23.5,89.0,79.28,57.53
2016,4,9,12,0,0.0,82.0,4.8,24.0,82.0,73.06,52.48
2016,4,9,12,15,124.5,275.5,4.85,24.0,390.5,375.35,289.32
2016,4,9,12,30,249.0,469.0,4.9,24.0,699.0,693.84,522.38
2016,4,9,12,45,342.5,432.0,4.95,24.5,747.5,759.25,569.24
2016,4,9,13,0,436.0,395.0,5.0,25.0,796.0,836.56,624.69
2016,4,9,13,15,633.5,284.5,5.0,25.0,858.5,937.65,700.31
2016,4,9,13,30,831.0,174.0,5.0,25.0,921.0,1028.56,763.33
2016,4,9,13,45,823.0,174.0,5.05,25.5,900.0,1030.79,763.69
2016,4,9,14,0,815.0,174.0,5.1,26.0,879.0,1029.2,762.22
2016,4,9,14,15,806.5,171.5,5.1,25.5,850.5,1020.76,759.03
2016,4,9,14,30,798.0,169.0,5.1,25.0,822.0,1008.62,753.49
2016,4,9,14,45,415.0,237.0,5.15,25.0,576.0,695.49,532.24
2016,4,9,15,0,32.0,305.0,5.2,25.0,330.0,336.4,256.94
2016,4,9,15,15,385.5,231.0,5.2,25.0,497.0,652.31,505.41
2016,4,9,15,30,739.0,157.0,5.2,25.0,664.0,907.12,692.44
2016,4,9,15,45,719.0,152.0,5.2,25.0,616.0,865.76,663.72
2016,4,9,16,0,699.0,147.0,5.2,25.0,568.0,822.35,635.01
2016,4,9,16,15,671.0,141.0,5.05,24.5,515.5,769.16,599.38
2016,4,9,16,30,643.0,135.0,4.9,24.0,463.0,715.1,562.59
2016,4,9,16,45,610.0,126.0,4.8,24.0,408.5,653.31,518.25
2016,4,9,17,0,577.0,117.0,4.7,24.0,354.0,591.87,472.56
2016,4,9,17,15,526.0,107.0,4.4,23.5,298.5,512.51,412.19
2016,4,9,17,30,475.0,97.0,4.1,23.0,243.0,442.77,357.55
2016,4,9,17,45,406.5,83.5,3.8,22.5,190.0,362.24,292.43
2016,4,9,18,0,338.0,70.0,3.5,22.0,137.0,288.16,230.35
2016,4,9,18,15,235.5,52.0,3.55,21.5,91.0,199.03,154.81
2016,4,9,18,30,133.0,34.0,3.6,21.0,45.0,112.62,77.47
2016,4,9,18,45,66.5,17.0,3.65,20.5,22.5,40.08,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,31.5,11.5,3.75,16.0,13.0,10.46,0.0
2016,4,10,6,30,63.0,23.0,3.9,16.0,26.0,18.69,4.16
2016,4,10,6,45,169.5,43.5,4.05,16.5,68.5,34.59,23.77
2016,4,10,7,0,276.0,64.0,4.2,17.0,111.0,48.65,36.87
2016,4,10,7,15,357.0,79.0,4.5,17.5,163.5,58.91,46.26
2016,4,10,7,30,438.0,94.0,4.8,18.0,216.0,68.77,55.01
2016,4,10,7,45,219.0,70.0,5.15,18.5,131.0,49.01,37.55
2016,4,10,8,0,0.0,46.0,5.5,19.0,46.0,40.58,30.01
2016,4,10,8,15,0.0,80.0,5.65,19.5,80.0,70.78,53.46
2016,4,10,8,30,0.0,114.0,5.8,20.0,114.0,99.07,76.42
2016,4,10,8,45,0.0,114.5,5.95,21.0,114.5,100.15,76.69
2016,4,10,9,0,0.0,115.0,6.1,22.0,115.0,101.01,76.81
2016,4,10,9,15,0.0,135.5,6.1,22.5,135.5,118.66,90.58
2016,4,10,9,30,0.0,156.0,6.1,23.0,156.0,136.43,104.29
2016,4,10,9,45,8.0,205.5,6.15,24.0,211.5,182.15,139.55
2016,4,10,10,0,16.0,255.0,6.2,25.0,267.0,229.11,175.18
2016,4,10,10,15,12.0,230.0,6.2,25.5,239.0,207.88,158.12
2016,4,10,10,30,8.0,205.0,6.2,26.0,211.0,185.39,140.2
2016,4,10,10,45,11.0,238.5,6.2,26.5,247.5,217.58,164.56
2016,4,10,11,0,14.0,272.0,6.2,27.0,284.0,250.42,189.11
2016,4,10,11,15,233.5,323.5,6.2,26.5,531.5,471.11,360.17
2016,4,10,11,30,453.0,375.0,6.2,26.0,779.0,709.15,537.58
2016,4,10,11,45,474.0,358.5,6.2,26.0,787.5,737.0,557.64
2016,4,10,12,0,495.0,342.0,6.2,26.0,796.0,764.08,577.83
2016,4,10,12,15,265.0,358.0,6.1,25.5,601.5,587.69,446.94
2016,4,10,12,30,35.0,374.0,6.0,25.0,407.0,383.61,290.47
2016,4,10,12,45,32.0,373.0,5.95,25.0,403.0,383.54,290.74
2016,4,10,13,0,29.0,372.0,5.9,25.0,399.0,383.08,290.33
2016,4,10,13,15,15.0,256.5,5.7,25.0,271.0,248.09,188.21
2016,4,10,13,30,1.0,141.0,5.5,25.0,143.0,127.63,95.01
2016,4,10,13,45,0.5,138.0,5.3,25.0,139.0,124.44,92.65
2016,4,10,14,0,0.0,135.0,5.1,25.0,135.0,121.21,90.19
2016,4,10,14,15,25.5,250.5,5.25,25.0,271.5,268.05,204.93
2016,4,10,14,30,51.0,366.0,5.4,25.0,408.0,416.25,317.54
2016,4,10,14,45,35.5,320.5,5.6,25.5,349.5,354.19,270.35
2016,4,10,15,0,20.0,275.0,5.8,26.0,291.0,276.44,211.1
2016,4,10,15,15,56.0,296.5,5.85,26.0,336.0,352.19,270.83
2016,4,10,15,30,92.0,318.0,5.9,26.0,381.0,412.55,318.22
2016,4,10,15,45,58.0,273.0,5.95,26.0,312.0,331.42,256.29
2016,4,10,16,0,24.0,228.0,6.0,26.0,243.0,237.14,183.21
2016,4,10,16,15,17.0,201.5,5.9,25.5,211.5,204.83,158.69
2016,4,10,16,30,10.0,175.0,5.8,25.0,180.0,172.85,133.99
2016,4,10,16,45,5.0,154.5,5.7,25.0,157.5,149.18,115.42
2016,4,10,17,0,0.0,134.0,5.6,25.0,135.0,125.86,96.92
2016,4,10,17,15,0.0,113.0,5.3,24.5,113.5,105.87,81.21
2016,4,10,17,30,0.0,92.0,5.0,24.0,92.0,85.78,65.11
2016,4,10,17,45,111.5,87.0,4.7,23.5,109.0,166.74,133.15
2016,4,10,18,0,223.0,82.0,4.4,23.0,126.0,230.65,183.88
2016,4,10,18,15,146.0,57.5,4.35,22.5,83.0,153.03,117.98
2016,4,10,18,30,69.0,33.0,4.3,22.0,40.0,74.51,49.99
2016,4,10,18,45,34.5,16.5,4.25,21.5,20.0,27.74,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.36,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.63,0.0
2016,4,11,6,45,0.0,9.0,3.95,19.5,9.0,7.9,1.02
2016,4,11,7,0,0.0,15.0,4.0,20.0,15.0,13.18,5.79
2016,4,11,7,15,0.0,22.0,4.25,20.5,22.0,19.35,11.28
2016,4,11,7,30,0.0,29.0,4.5,21.0,29.0,25.53,16.72
2016,4,11,7,45,216.5,77.5,4.8,22.0,161.5,54.11,41.43
2016,4,11,8,0,433.0,126.0,5.1,23.0,294.0,87.33,69.61
2016,4,11,8,15,304.5,169.5,5.1,23.5,296.5,134.22,96.82
2016,4,11,8,30,176.0,213.0,5.1,24.0,299.0,180.01,132.69
2016,4,11,8,45,252.5,228.0,5.1,24.5,367.5,215.71,156.65
2016,4,11,9,0,329.0,243.0,5.1,25.0,436.0,266.43,194.17
2016,4,11,9,15,513.0,205.0,4.95,25.5,535.0,315.73,229.21
2016,4,11,9,30,697.0,167.0,4.8,26.0,634.0,388.76,285.02
2016,4,11,9,45,738.0,159.0,4.7,26.5,683.0,445.47,331.33
2016,4,11,10,0,779.0,151.0,4.6,27.0,732.0,508.08,380.93
2016,4,11,10,15,792.5,154.0,4.35,27.5,770.0,564.94,424.56
2016,4,11,10,30,806.0,157.0,4.1,28.0,808.0,621.6,466.57
2016,4,11,10,45,828.5,151.5,3.9,28.5,842.0,676.1,505.87
2016,4,11,11,0,851.0,146.0,3.7,29.0,876.0,730.48,543.77
2016,4,11,11,15,858.0,147.0,3.45,29.5,899.5,778.87,575.85
2016,4,11,11,30,865.0,148.0,3.2,30.0,923.0,819.64,600.42
2016,4,11,11,45,877.0,144.0,3.0,30.5,940.5,862.4,625.76
2016,4,11,12,0,889.0,140.0,2.8,31.0,958.0,902.98,649.03
2016,4,11,12,15,891.5,140.0,2.65,31.0,964.0,936.32,668.82
2016,4,11,12,30,894.0,140.0,2.5,31.0,970.0,966.56,686.42
2016,4,11,12,45,454.0,204.0,2.45,31.5,625.5,654.19,477.65
2016,4,11,13,0,14.0,268.0,2.4,32.0,281.0,256.96,186.91
2016,4,11,13,15,458.5,199.5,2.35,32.0,613.5,679.65,499.19
2016,4,11,13,30,903.0,131.0,2.3,32.0,946.0,1043.75,733.3
2016,4,11,13,45,904.5,126.5,2.3,32.0,927.5,1050.69,734.44
2016,4,11,14,0,906.0,122.0,2.3,32.0,909.0,1053.63,736.9
2016,4,11,14,15,900.0,120.5,2.25,32.0,881.0,1048.11,733.79
2016,4,11,14,30,894.0,119.0,2.2,32.0,853.0,1038.67,728.5
2016,4,11,14,45,884.5,117.5,2.2,32.0,817.5,1021.93,719.43
2016,4,11,15,0,875.0,116.0,2.2,32.0,782.0,1001.56,708.27
2016,4,11,15,15,862.5,113.0,2.15,31.5,739.0,973.15,693.02
2016,4,11,15,30,850.0,110.0,2.1,31.0,696.0,951.29,681.96
2016,4,11,15,45,637.0,171.0,2.05,31.0,592.5,809.27,591.09
2016,4,11,16,0,424.0,232.0,2.0,31.0,489.0,661.73,489.76
2016,4,11,16,15,604.5,161.5,1.85,30.5,492.0,732.28,544.96
2016,4,11,16,30,785.0,91.0,1.7,30.0,495.0,775.05,575.29
2016,4,11,16,45,758.0,85.5,1.55,30.0,439.0,716.7,535.95
2016,4,11,17,0,731.0,80.0,1.4,30.0,383.0,657.85,496.46
2016,4,11,17,15,686.0,74.0,1.2,29.0,325.0,589.36,450.28
2016,4,11,17,30,641.0,68.0,1.0,28.0,267.0,519.69,400.07
2016,4,11,17,45,572.5,60.0,0.8,27.5,210.5,436.23,336.63
2016,4,11,18,0,504.0,52.0,0.6,27.0,154.0,358.51,274.9
2016,4,11,18,15,389.5,40.5,0.5,26.5,104.0,260.82,196.23
2016,4,11,18,30,275.0,29.0,0.4,26.0,54.0,176.07,121.44
2016,4,11,18,45,137.5,14.5,0.35,26.0,27.0,63.79,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,62.5,12.5,3.7,13.0,16.5,11.37,0.0
2016,4,12,6,30,125.0,25.0,3.7,13.0,33.0,19.57,7.53
2016,4,12,6,45,229.5,43.0,3.75,13.5,76.5,33.2,23.11
2016,4,12,7,0,334.0,61.0,3.8,14.0,120.0,46.35,35.41
2016,4,12,7,15,167.0,74.5,3.7,14.5,104.0,57.47,45.61
2016,4,12,7,30,0.0,88.0,3.6,15.0,88.0,74.74,60.97
2016,4,12,7,45,0.0,77.0,3.5,15.5,77.0,67.34,54.25
2016,4,12,8,0,0.0,66.0,3.4,16.0,66.0,58.33,46.06
2016,4,12,8,15,0.0,77.0,3.45,16.5,77.0,68.12,51.84
2016,4,12,8,30,0.0,88.0,3.5,17.0,88.0,77.79,59.57
2016,4,12,8,45,0.0,97.5,3.6,17.5,97.5,86.02,66.02
2016,4,12,9,0,0.0,107.0,3.7,18.0,107.0,94.3,72.43
2016,4,12,9,15,0.0,114.0,3.7,18.5,114.0,100.48,77.08
2016,4,12,9,30,0.0,121.0,3.7,19.0,121.0,106.69,81.71
2016,4,12,9,45,0.0,129.0,3.7,19.5,129.0,113.79,87.04
2016,4,12,10,0,0.0,137.0,3.7,20.0,137.0,120.93,92.36
2016,4,12,10,15,0.0,83.0,3.65,20.5,83.0,73.72,54.17
2016,4,12,10,30,0.0,29.0,3.6,21.0,29.0,25.71,15.25
2016,4,12,10,45,5.0,126.5,3.55,21.5,131.0,115.49,87.2
2016,4,12,11,0,10.0,224.0,3.5,22.0,233.0,205.4,157.23
2016,4,12,11,15,10.5,230.5,3.5,22.0,240.0,212.61,162.5
2016,4,12,11,30,11.0,237.0,3.5,22.0,247.0,219.87,167.98
2016,4,12,11,45,13.0,259.0,3.5,22.5,271.0,242.37,184.83
2016,4,12,12,0,15.0,281.0,3.5,23.0,295.0,265.24,201.8
2016,4,12,12,15,7.5,181.5,3.5,23.0,188.5,169.37,128.08
2016,4,12,12,30,0.0,82.0,3.5,23.0,82.0,73.13,52.62
2016,4,12,12,45,1.5,116.0,3.55,23.5,117.5,105.18,77.89
2016,4,12,13,0,3.0,150.0,3.6,24.0,153.0,137.58,103.07
2016,4,12,13,15,24.5,277.0,3.65,24.0,299.5,287.25,218.58
2016,4,12,13,30,46.0,404.0,3.7,24.0,446.0,438.23,330.97
2016,4,12,13,45,31.0,344.5,3.75,24.0,372.5,365.4,276.71
2016,4,12,14,0,16.0,285.0,3.8,24.0,299.0,278.35,211.51
2016,4,12,14,15,14.5,272.0,3.85,24.0,284.5,265.1,201.91
2016,4,12,14,30,13.0,259.0,3.9,24.0,270.0,251.72,192.01
2016,4,12,14,45,6.5,203.5,4.0,24.0,209.5,192.25,146.4
2016,4,12,15,0,0.0,148.0,4.1,24.0,149.0,133.46,100.62
2016,4,12,15,15,0.0,135.5,4.1,24.0,136.0,121.87,91.78
2016,4,12,15,30,0.0,123.0,4.1,24.0,123.0,110.27,82.84
2016,4,12,15,45,0.0,77.0,4.1,24.0,77.0,68.24,49.5
2016,4,12,16,0,0.0,31.0,4.1,24.0,31.0,27.39,16.65
2016,4,12,16,15,0.0,60.0,4.05,23.5,60.0,53.07,37.69
2016,4,12,16,30,0.0,89.0,4.0,23.0,89.0,78.92,58.97
2016,4,12,16,45,0.0,51.5,3.95,22.5,51.5,45.48,31.91
2016,4,12,17,0,0.0,14.0,3.9,22.0,14.0,12.32,4.61
2016,4,12,17,15,0.0,12.0,3.75,21.5,12.0,10.55,3.18
2016,4,12,17,30,0.0,10.0,3.6,21.0,10.0,8.79,1.73
