Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,17,45,0.0,7.5,3.45,20.5,7.5,6.58,0.0
2016,4,12,18,0,0.0,5.0,3.3,20.0,5.0,4.38,0.0
2016,4,12,18,15,0.0,3.0,3.5,19.5,3.0,2.63,0.0
2016,4,12,18,30,0.0,1.0,3.7,19.0,1.0,0.88,0.0
2016,4,12,18,45,0.0,0.5,3.95,18.5,0.5,0.44,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,4.0,2.7,14.0,4.0,3.64,0.0
2016,4,13,6,30,0.0,8.0,2.8,14.0,8.0,7.02,0.0
2016,4,13,6,45,0.0,18.5,2.9,14.5,18.5,16.27,8.46
2016,4,13,7,0,0.0,29.0,3.0,15.0,29.0,25.54,16.97
2016,4,13,7,15,0.0,42.0,3.0,15.5,42.0,37.04,27.37
2016,4,13,7,30,0.0,55.0,3.0,16.0,55.0,48.56,37.61
2016,4,13,7,45,0.0,62.5,3.0,16.5,62.5,55.22,43.36
2016,4,13,8,0,0.0,70.0,3.0,17.0,70.0,61.89,48.99
2016,4,13,8,15,0.0,79.5,2.95,17.0,79.5,70.35,53.58
2016,4,13,8,30,0.0,89.0,2.9,17.0,89.0,78.64,60.26
2016,4,13,8,45,0.0,99.5,2.85,17.5,99.5,87.72,67.38
2016,4,13,9,0,0.0,110.0,2.8,18.0,110.0,96.85,74.47
2016,4,13,9,15,0.0,131.0,2.75,18.0,131.0,114.91,88.9
2016,4,13,9,30,0.0,152.0,2.7,18.0,152.0,133.08,103.28
2016,4,13,9,45,0.5,154.0,2.65,18.5,154.5,135.45,104.66
2016,4,13,10,0,1.0,156.0,2.6,19.0,157.0,137.82,106.1
2016,4,13,10,15,2.0,159.0,2.6,19.5,161.0,141.35,108.49
2016,4,13,10,30,3.0,162.0,2.6,20.0,165.0,144.99,110.97
2016,4,13,10,45,7.5,202.0,2.6,20.5,208.5,183.41,140.81
2016,4,13,11,0,12.0,242.0,2.6,21.0,252.0,222.61,170.74
2016,4,13,11,15,19.0,296.0,2.6,21.0,312.5,276.89,212.17
2016,4,13,11,30,26.0,350.0,2.6,21.0,373.0,337.12,257.41
2016,4,13,11,45,19.0,299.5,2.6,21.5,317.0,283.73,216.35
2016,4,13,12,0,12.0,249.0,2.6,22.0,261.0,233.62,177.84
2016,4,13,12,15,6.0,180.0,2.65,22.0,186.0,166.67,126.28
2016,4,13,12,30,0.0,111.0,2.7,22.0,111.0,99.2,73.41
2016,4,13,12,45,4.0,151.0,2.75,22.5,155.0,139.24,104.91
2016,4,13,13,0,8.0,191.0,2.8,23.0,199.0,179.89,136.34
2016,4,13,13,15,6.5,177.0,2.8,23.0,183.5,165.91,125.47
2016,4,13,13,30,5.0,163.0,2.8,23.0,168.0,151.78,114.55
2016,4,13,13,45,2.5,149.0,2.8,23.5,152.0,136.53,102.47
2016,4,13,14,0,0.0,135.0,2.8,24.0,136.0,121.2,90.33
2016,4,13,14,15,32.0,258.0,2.75,24.0,285.5,281.74,215.19
2016,4,13,14,30,64.0,381.0,2.7,24.0,435.0,444.29,336.3
2016,4,13,14,45,36.0,297.0,2.65,24.0,327.5,328.8,250.11
2016,4,13,15,0,8.0,213.0,2.6,24.0,220.0,203.23,154.63
2016,4,13,15,15,422.5,163.0,2.5,23.5,456.0,618.04,478.69
2016,4,13,15,30,837.0,113.0,2.4,23.0,692.0,940.46,703.08
2016,4,13,15,45,823.0,108.0,2.35,23.0,644.5,902.07,675.58
2016,4,13,16,0,809.0,103.0,2.3,23.0,597.0,861.03,649.68
2016,4,13,16,15,786.0,99.5,2.2,22.5,544.0,811.61,618.57
2016,4,13,16,30,763.0,96.0,2.1,22.0,491.0,760.71,585.94
2016,4,13,16,45,732.5,90.5,2.05,22.0,435.5,700.5,545.25
2016,4,13,17,0,702.0,85.0,2.0,22.0,380.0,643.92,506.32
2016,4,13,17,15,657.0,79.0,1.8,21.5,322.5,573.46,455.31
2016,4,13,17,30,612.0,73.0,1.6,21.0,265.0,505.21,403.37
2016,4,13,17,45,544.5,64.5,1.4,20.5,209.5,423.3,338.77
2016,4,13,18,0,477.0,56.0,1.2,20.0,154.0,347.01,276.01
2016,4,13,18,15,369.0,43.5,1.15,19.0,105.0,253.01,197.84
2016,4,13,18,30,261.0,31.0,1.1,18.0,56.0,171.14,124.37
2016,4,13,18,45,130.5,15.5,1.1,17.5,28.0,76.14,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,112.5,13.0,2.3,12.5,21.0,11.82,0.0
2016,4,14,6,30,225.0,26.0,2.5,13.0,42.0,21.22,10.32
2016,4,14,6,45,347.5,38.5,2.75,13.5,90.0,30.67,21.1
2016,4,14,7,0,470.0,51.0,3.0,14.0,138.0,39.75,29.67
2016,4,14,7,15,235.0,59.5,3.0,14.5,103.0,43.58,33.32
2016,4,14,7,30,0.0,68.0,3.0,15.0,68.0,59.53,47.51
2016,4,14,7,45,0.0,86.0,3.0,16.0,86.0,74.54,60.47
2016,4,14,8,0,0.0,104.0,3.0,17.0,104.0,89.38,72.98
2016,4,14,8,15,0.0,124.0,3.0,17.5,124.0,106.0,83.01
2016,4,14,8,30,0.0,144.0,3.0,18.0,144.0,123.01,96.46
2016,4,14,8,45,0.0,148.5,3.05,19.0,148.5,127.91,99.69
2016,4,14,9,0,0.0,153.0,3.1,20.0,153.0,132.58,102.71
2016,4,14,9,15,0.0,149.5,3.05,20.5,149.5,130.44,100.45
2016,4,14,9,30,0.0,146.0,3.0,21.0,146.0,128.01,98.02
2016,4,14,9,45,4.5,182.5,2.95,21.5,186.0,161.36,123.92
2016,4,14,10,0,9.0,219.0,2.9,22.0,226.0,195.47,150.02
2016,4,14,10,15,24.5,283.5,2.85,22.0,303.5,258.54,198.43
2016,4,14,10,30,40.0,348.0,2.8,22.0,381.0,325.98,249.3
2016,4,14,10,45,151.5,387.5,2.8,22.5,518.5,438.52,333.79
2016,4,14,11,0,263.0,427.0,2.8,23.0,656.0,564.39,425.47
2016,4,14,11,15,298.0,429.5,2.8,23.0,694.5,611.57,459.16
2016,4,14,11,30,333.0,432.0,2.8,23.0,733.0,660.93,494.46
2016,4,14,11,45,627.5,281.0,2.8,23.5,858.5,792.21,591.77
2016,4,14,12,0,922.0,130.0,2.8,24.0,984.0,921.9,680.26
2016,4,14,12,15,691.5,267.0,2.75,24.0,910.0,891.18,656.77
2016,4,14,12,30,461.0,404.0,2.7,24.0,836.0,832.12,610.72
2016,4,14,12,45,691.5,266.5,2.7,24.5,911.0,938.61,687.91
2016,4,14,13,0,922.0,129.0,2.7,25.0,986.0,1027.42,744.1
2016,4,14,13,15,919.0,128.5,2.65,25.0,973.5,1041.61,752.14
2016,4,14,13,30,916.0,128.0,2.6,25.0,961.0,1051.9,758.5
2016,4,14,13,45,911.0,126.5,2.6,25.0,940.0,1055.23,761.11
2016,4,14,14,0,906.0,125.0,2.6,25.0,919.0,1054.56,761.41
2016,4,14,14,15,899.0,123.5,2.55,25.0,889.5,1047.9,757.55
2016,4,14,14,30,892.0,122.0,2.5,25.0,860.0,1037.36,751.42
2016,4,14,14,45,883.0,119.5,2.5,25.0,823.5,1019.95,741.58
2016,4,14,15,0,874.0,117.0,2.5,25.0,787.0,998.9,729.54
2016,4,14,15,15,861.0,114.5,2.5,25.0,744.0,970.5,712.79
2016,4,14,15,30,848.0,112.0,2.5,25.0,701.0,948.68,700.42
2016,4,14,15,45,831.5,108.5,2.5,25.0,652.5,909.43,676.41
2016,4,14,16,0,815.0,105.0,2.5,25.0,604.0,867.65,650.62
2016,4,14,16,15,792.0,101.0,2.45,24.5,550.5,817.46,619.58
2016,4,14,16,30,769.0,97.0,2.4,24.0,497.0,765.77,586.95
2016,4,14,16,45,738.0,92.0,2.4,23.5,441.0,709.21,550.38
2016,4,14,17,0,707.0,87.0,2.4,23.0,385.0,649.06,510.14
2016,4,14,17,15,662.5,80.5,2.2,22.0,327.5,578.14,459.69
2016,4,14,17,30,618.0,74.0,2.0,21.0,270.0,509.36,408.1
2016,4,14,17,45,550.5,65.5,1.8,20.5,214.0,427.2,343.07
2016,4,14,18,0,483.0,57.0,1.6,20.0,158.0,350.64,279.88
2016,4,14,18,15,375.5,45.0,1.6,19.0,108.5,257.17,201.83
2016,4,14,18,30,268.0,33.0,1.6,18.0,59.0,175.54,128.67
2016,4,14,18,45,134.0,16.5,1.6,17.5,29.5,78.95,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,82.0,14.5,1.25,12.5,21.0,13.19,0.0
2016,4,15,6,30,164.0,29.0,1.5,13.0,42.0,22.67,12.0
2016,4,15,6,45,266.5,46.5,1.75,14.0,88.0,35.82,25.6
2016,4,15,7,0,369.0,64.0,2.0,15.0,134.0,48.51,37.3
2016,4,15,7,15,184.5,63.5,2.05,15.5,98.5,49.69,38.61
2016,4,15,7,30,0.0,63.0,2.1,16.0,63.0,55.58,43.82
2016,4,15,7,45,0.0,97.0,2.2,17.0,97.0,83.07,67.68
2016,4,15,8,0,0.0,131.0,2.3,18.0,131.0,109.56,90.08
2016,4,15,8,15,49.5,175.0,2.25,18.5,200.0,139.45,108.61
2016,4,15,8,30,99.0,219.0,2.2,19.0,269.0,182.09,139.39
2016,4,15,8,45,126.5,246.0,2.2,19.5,317.0,211.88,160.98
2016,4,15,9,0,154.0,273.0,2.2,20.0,365.0,251.21,190.75
2016,4,15,9,15,99.0,279.5,2.2,20.5,341.0,258.62,198.24
2016,4,15,9,30,44.0,286.0,2.2,21.0,317.0,253.74,195.32
2016,4,15,9,45,442.0,207.0,2.25,21.5,540.5,360.23,273.41
2016,4,15,10,0,840.0,128.0,2.3,22.0,764.0,520.03,393.05
2016,4,15,10,15,850.5,130.5,2.35,22.5,801.0,577.74,437.33
2016,4,15,10,30,861.0,133.0,2.4,23.0,838.0,634.25,479.84
2016,4,15,10,45,872.5,132.5,2.45,23.5,869.0,687.29,518.63
2016,4,15,11,0,884.0,132.0,2.5,24.0,900.0,739.07,555.42
2016,4,15,11,15,889.0,133.0,2.55,24.5,922.5,785.81,587.23
2016,4,15,11,30,894.0,134.0,2.6,25.0,945.0,830.27,615.68
2016,4,15,11,45,892.5,138.0,2.7,25.5,957.0,869.57,640.73
2016,4,15,12,0,891.0,142.0,2.8,26.0,969.0,905.83,663.6
2016,4,15,12,15,892.0,142.0,2.85,26.0,974.0,937.57,684.36
2016,4,15,12,30,893.0,142.0,2.9,26.0,979.0,966.13,703.07
2016,4,15,12,45,892.0,141.5,3.0,26.5,975.5,989.04,717.15
2016,4,15,13,0,891.0,141.0,3.1,27.0,972.0,1008.42,729.03
2016,4,15,13,15,888.0,140.5,3.2,27.0,959.0,1022.2,738.86
2016,4,15,13,30,885.0,140.0,3.3,27.0,946.0,1032.23,746.45
2016,4,15,13,45,879.5,139.0,3.4,27.5,925.0,1035.43,748.32
2016,4,15,14,0,874.0,138.0,3.5,28.0,904.0,1034.78,747.89
2016,4,15,14,15,866.5,136.0,3.55,28.0,875.0,1027.26,744.3
2016,4,15,14,30,859.0,134.0,3.6,28.0,846.0,1015.97,738.44
2016,4,15,14,45,850.5,130.5,3.7,28.0,810.0,1009.61,736.3
2016,4,15,15,0,842.0,127.0,3.8,28.0,774.0,988.17,724.3
2016,4,15,15,15,828.5,124.0,3.8,27.5,731.5,959.0,708.09
2016,4,15,15,30,815.0,121.0,3.8,27.0,689.0,926.77,689.75
2016,4,15,15,45,794.0,118.5,3.85,27.0,640.0,885.35,663.95
2016,4,15,16,0,773.0,116.0,3.9,27.0,591.0,841.76,636.4
2016,4,15,16,15,749.0,111.5,3.9,26.5,538.5,795.81,607.82
2016,4,15,16,30,725.0,107.0,3.9,26.0,486.0,744.34,574.74
2016,4,15,16,45,689.5,102.0,3.9,25.5,430.0,682.41,533.28
2016,4,15,17,0,654.0,97.0,3.9,25.0,374.0,620.94,490.97
2016,4,15,17,15,608.5,89.5,3.65,24.0,317.5,550.5,439.41
2016,4,15,17,30,563.0,82.0,3.4,23.0,261.0,482.38,387.68
2016,4,15,17,45,493.5,72.5,3.15,22.5,206.5,400.59,322.34
2016,4,15,18,0,424.0,63.0,2.9,22.0,152.0,324.6,259.3
2016,4,15,18,15,323.0,48.5,2.85,21.5,104.0,232.5,181.8
2016,4,15,18,30,222.0,34.0,2.8,21.0,56.0,155.42,113.27
2016,4,15,18,45,111.0,17.0,2.8,20.5,28.0,71.31,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,32.5,15.0,3.55,16.5,17.5,13.64,0.0
2016,4,16,6,30,65.0,30.0,3.7,17.0,35.0,24.97,13.95
2016,4,16,6,45,145.5,54.0,3.85,17.5,78.5,42.34,30.84
2016,4,16,7,0,226.0,78.0,4.0,18.0,122.0,59.94,46.8
2016,4,16,7,15,291.5,97.0,4.2,18.5,173.0,73.56,58.98
2016,4,16,7,30,357.0,116.0,4.4,19.0,224.0,83.53,67.65
2016,4,16,7,45,178.5,81.5,4.6,19.5,135.5,61.81,48.52
2016,4,16,8,0,0.0,47.0,4.8,20.0,47.0,41.47,30.6
2016,4,16,8,15,0.0,66.5,5.05,20.5,66.5,58.79,43.25
2016,4,16,8,30,0.0,86.0,5.3,21.0,86.0,76.15,57.23
2016,4,16,8,45,0.0,106.5,5.55,21.5,106.5,93.63,71.12
2016,4,16,9,0,0.0,127.0,5.8,22.0,127.0,111.16,84.88
2016,4,16,9,15,5.0,171.5,5.85,22.5,175.5,150.24,115.54
2016,4,16,9,30,10.0,216.0,5.9,23.0,224.0,190.05,146.37
2016,4,16,9,45,7.0,193.0,6.0,23.5,198.5,171.3,131.08
2016,4,16,10,0,4.0,170.0,6.1,24.0,173.0,151.31,114.91
2016,4,16,10,15,2.0,154.5,6.1,24.0,156.5,137.45,103.81
2016,4,16,10,30,0.0,139.0,6.1,24.0,140.0,123.09,92.32
2016,4,16,10,45,1.5,147.0,6.15,24.5,149.0,131.28,98.46
2016,4,16,11,0,3.0,155.0,6.2,25.0,158.0,139.68,104.73
2016,4,16,11,15,1.5,145.0,6.2,25.5,147.0,130.07,96.89
2016,4,16,11,30,0.0,135.0,6.2,26.0,136.0,120.24,88.92
2016,4,16,11,45,5.0,173.5,6.25,26.5,179.0,158.97,118.84
2016,4,16,12,0,10.0,212.0,6.3,27.0,222.0,198.41,148.96
2016,4,16,12,15,7.0,182.5,6.25,27.0,189.5,169.79,126.86
2016,4,16,12,30,4.0,153.0,6.2,27.0,157.0,140.79,104.44
2016,4,16,12,45,8.0,196.0,6.2,27.0,204.0,183.98,137.84
2016,4,16,13,0,12.0,239.0,6.2,27.0,251.0,227.89,171.5
2016,4,16,13,15,11.0,228.5,6.2,26.5,239.5,217.81,164.15
2016,4,16,13,30,10.0,218.0,6.2,26.0,228.0,207.55,156.7
2016,4,16,13,45,55.5,327.0,6.25,26.0,376.5,371.31,282.76
2016,4,16,14,0,101.0,436.0,6.3,26.0,525.0,532.52,403.17
2016,4,16,14,15,58.0,352.0,6.3,26.0,403.0,403.96,307.18
2016,4,16,14,30,15.0,268.0,6.3,26.0,281.0,262.07,199.18
2016,4,16,14,45,16.0,267.5,6.3,26.0,281.0,263.33,200.72
2016,4,16,15,0,17.0,267.0,6.3,26.0,281.0,264.66,202.16
2016,4,16,15,15,17.0,256.0,6.2,25.5,269.0,254.64,195.27
2016,4,16,15,30,17.0,245.0,6.1,25.0,257.0,244.6,188.35
2016,4,16,15,45,8.5,185.0,6.1,25.0,191.0,177.76,136.38
2016,4,16,16,0,0.0,125.0,6.1,25.0,125.0,112.45,84.77
2016,4,16,16,15,8.5,156.5,5.9,24.5,161.5,150.87,116.28
2016,4,16,16,30,17.0,188.0,5.7,24.0,198.0,191.24,149.32
2016,4,16,16,45,25.5,175.5,5.55,23.5,188.0,186.5,146.59
2016,4,16,17,0,34.0,163.0,5.4,23.0,178.0,192.48,152.41
2016,4,16,17,15,26.5,140.0,5.2,22.5,151.0,162.62,128.71
2016,4,16,17,30,19.0,117.0,5.0,22.0,124.0,124.72,98.03
2016,4,16,17,45,155.0,98.0,4.85,22.0,132.5,203.85,164.71
2016,4,16,18,0,291.0,79.0,4.7,22.0,141.0,268.9,216.04
2016,4,16,18,15,206.0,59.0,4.65,21.5,96.0,179.85,140.64
2016,4,16,18,30,121.0,39.0,4.6,21.0,51.0,110.24,79.81
2016,4,16,18,45,60.5,19.5,4.6,21.0,25.5,50.92,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,12.0,3.05,19.0,12.0,10.91,0.0
2016,4,17,6,30,0.0,24.0,3.2,19.0,24.0,21.14,11.15
2016,4,17,6,45,28.5,52.5,3.35,19.5,58.0,43.41,31.56
2016,4,17,7,0,57.0,81.0,3.5,20.0,92.0,64.78,50.63
2016,4,17,7,15,123.0,99.5,3.65,20.5,134.0,77.15,61.61
2016,4,17,7,30,189.0,118.0,3.8,21.0,176.0,87.11,70.18
2016,4,17,7,45,180.5,156.0,4.0,21.5,220.5,115.57,94.3
2016,4,17,8,0,172.0,194.0,4.2,22.0,265.0,138.89,113.57
2016,4,17,8,15,87.0,176.5,4.35,22.0,213.0,142.84,108.92
2016,4,17,8,30,2.0,159.0,4.5,22.0,161.0,135.01,104.54
2016,4,17,8,45,4.0,176.5,4.7,22.5,179.5,150.88,116.6
2016,4,17,9,0,6.0,194.0,4.9,23.0,198.0,167.12,128.83
2016,4,17,9,15,30.0,246.0,4.95,23.0,267.0,212.8,163.8
2016,4,17,9,30,54.0,298.0,5.0,23.0,336.0,266.57,204.99
2016,4,17,9,45,80.5,331.5,5.05,23.5,391.5,311.17,238.52
2016,4,17,10,0,107.0,365.0,5.1,24.0,447.0,359.51,274.73
2016,4,17,10,15,138.5,388.0,5.05,24.0,499.5,404.28,308.54
2016,4,17,10,30,170.0,411.0,5.0,24.0,552.0,454.99,346.6
2016,4,17,10,45,173.5,426.5,5.0,24.0,574.5,484.79,368.66
2016,4,17,11,0,177.0,442.0,5.0,24.0,597.0,514.79,390.7
2016,4,17,11,15,93.5,330.5,4.95,24.0,412.5,369.2,281.78
2016,4,17,11,30,10.0,219.0,4.9,24.0,228.0,202.93,153.74
2016,4,17,11,45,9.0,204.0,4.85,24.5,212.5,189.58,143.28
2016,4,17,12,0,8.0,189.0,4.8,25.0,197.0,175.96,132.46
2016,4,17,12,15,16.5,276.0,4.7,24.5,292.0,263.12,199.61
2016,4,17,12,30,25.0,363.0,4.6,24.0,387.0,362.41,274.6
2016,4,17,12,45,25.5,364.5,4.55,24.0,388.5,367.62,278.22
2016,4,17,13,0,26.0,366.0,4.5,24.0,390.0,372.68,282.02
2016,4,17,13,15,19.0,304.0,4.5,24.0,322.0,296.14,224.75
2016,4,17,13,30,12.0,242.0,4.5,24.0,254.0,231.87,176.06
2016,4,17,13,45,6.0,138.5,4.5,24.0,144.5,130.39,97.71
2016,4,17,14,0,0.0,35.0,4.5,24.0,35.0,31.1,19.21
2016,4,17,14,15,0.0,38.0,4.5,23.5,38.0,33.75,21.44
2016,4,17,14,30,0.0,41.0,4.5,23.0,41.0,36.39,23.65
2016,4,17,14,45,0.5,96.0,4.55,23.0,96.5,85.95,63.36
2016,4,17,15,0,1.0,151.0,4.6,23.0,152.0,137.17,104.1
2016,4,17,15,15,8.0,196.0,4.7,23.0,202.0,186.97,143.79
2016,4,17,15,30,15.0,241.0,4.8,23.0,252.0,238.55,184.67
2016,4,17,15,45,7.5,127.5,4.95,23.0,133.0,121.45,92.57
2016,4,17,16,0,0.0,14.0,5.1,23.0,14.0,12.36,4.44
2016,4,17,16,15,0.0,26.5,5.05,22.5,26.5,23.39,13.56
2016,4,17,16,30,0.0,39.0,5.0,22.0,39.0,34.43,22.75
2016,4,17,16,45,0.0,23.0,5.0,22.0,23.0,20.27,11.15
2016,4,17,17,0,0.0,7.0,5.0,22.0,7.0,6.16,0.0
2016,4,17,17,15,0.0,6.0,4.85,21.5,6.0,5.27,0.0
2016,4,17,17,30,0.0,5.0,4.7,21.0,5.0,4.39,0.0
2016,4,17,17,45,0.0,3.5,4.55,21.0,3.5,3.07,0.0
2016,4,17,18,0,0.0,2.0,4.4,21.0,2.0,1.75,0.0
2016,4,17,18,15,0.0,1.5,4.25,20.5,1.5,1.31,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.88,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.44,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,4.5,2.8,16.0,4.5,4.09,0.0
2016,4,18,6,30,0.0,9.0,2.9,16.0,9.0,7.9,0.79
2016,4,18,6,45,0.0,18.0,3.05,16.0,18.0,15.82,8.15
2016,4,18,7,0,0.0,27.0,3.2,16.0,27.0,23.76,15.41
2016,4,18,7,15,0.0,37.5,3.3,16.5,37.5,33.05,23.75
2016,4,18,7,30,0.0,48.0,3.4,17.0,48.0,42.35,31.96
2016,4,18,7,45,0.0,44.5,3.5,17.5,44.5,39.25,29.09
2016,4,18,8,0,0.0,41.0,3.6,18.0,41.0,36.16,26.21
2016,4,18,8,15,0.0,51.5,3.6,18.5,51.5,45.48,32.5
2016,4,18,8,30,0.0,62.0,3.6,19.0,62.0,54.82,40.03
2016,4,18,8,45,0.0,38.0,3.6,19.5,38.0,33.56,22.22
2016,4,18,9,0,0.0,14.0,3.6,20.0,14.0,12.36,4.57
2016,4,18,9,15,0.0,20.0,3.7,20.0,20.0,17.67,8.93
2016,4,18,9,30,0.0,26.0,3.8,20.0,26.0,23.0,13.26
2016,4,18,9,45,17.0,169.0,3.9,20.5,182.5,153.65,118.41
2016,4,18,10,0,34.0,312.0,4.0,21.0,339.0,281.81,217.86
2016,4,18,10,15,36.0,326.0,3.75,21.5,355.5,299.59,230.41
2016,4,18,10,30,38.0,340.0,3.5,22.0,372.0,317.68,243.31
2016,4,18,10,45,25.0,290.5,3.3,22.5,312.0,271.96,207.7
2016,4,18,11,0,12.0,241.0,3.1,23.0,252.0,221.63,168.55
2016,4,18,11,15,113.5,353.0,3.05,23.0,457.0,403.69,307.82
2016,4,18,11,30,215.0,465.0,3.0,23.0,662.0,592.2,444.96
2016,4,18,11,45,124.5,428.5,2.95,23.0,542.5,499.12,375.41
2016,4,18,12,0,34.0,392.0,2.9,23.0,423.0,389.73,293.61
2016,4,18,12,15,22.5,306.5,2.9,23.0,327.5,303.46,229.88
2016,4,18,12,30,11.0,221.0,2.9,23.0,232.0,208.95,158.3
2016,4,18,12,45,44.0,339.0,2.95,23.5,381.0,360.29,273.19
2016,4,18,13,0,77.0,457.0,3.0,24.0,530.0,511.51,382.8
2016,4,18,13,15,44.5,347.5,2.95,23.5,389.5,375.23,283.34
2016,4,18,13,30,12.0,238.0,2.9,23.0,249.0,228.09,173.05
2016,4,18,13,45,12.0,232.5,2.85,23.0,243.5,223.44,169.98
2016,4,18,14,0,12.0,227.0,2.8,23.0,238.0,218.7,166.53
2016,4,18,14,15,9.0,205.5,2.65,23.0,213.5,195.78,148.96
2016,4,18,14,30,6.0,184.0,2.5,23.0,189.0,172.78,131.27
2016,4,18,14,45,3.0,147.5,2.35,23.0,150.0,135.78,102.53
2016,4,18,15,0,0.0,111.0,2.2,23.0,111.0,99.1,73.73
2016,4,18,15,15,0.0,73.0,2.05,23.0,73.0,64.76,46.58
2016,4,18,15,30,0.0,35.0,1.9,23.0,35.0,30.97,19.51
2016,4,18,15,45,2.0,107.5,1.8,23.0,109.0,97.69,73.39
2016,4,18,16,0,4.0,180.0,1.7,23.0,183.0,169.33,130.32
2016,4,18,16,15,2.0,114.5,1.6,22.5,116.0,104.43,79.2
2016,4,18,16,30,0.0,49.0,1.5,22.0,49.0,43.29,30.01
2016,4,18,16,45,0.0,92.5,1.45,22.0,92.5,82.42,62.22
2016,4,18,17,0,0.0,136.0,1.4,22.0,136.0,126.89,98.49
2016,4,18,17,15,0.0,115.5,1.25,21.5,115.5,107.48,83.14
2016,4,18,17,30,0.0,95.0,1.1,21.0,95.0,88.01,67.55
2016,4,18,17,45,0.0,75.5,1.0,21.0,75.5,69.49,52.31
2016,4,18,18,0,0.0,56.0,0.9,21.0,56.0,50.82,36.67
2016,4,18,18,15,0.0,38.5,0.85,20.5,38.5,34.09,22.5
2016,4,18,18,30,0.0,21.0,0.8,20.0,21.0,18.49,9.08
2016,4,18,18,45,0.0,10.5,0.75,20.0,10.5,9.23,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,56.5,18.0,1.4,17.0,23.0,14.71,0.0
2016,4,19,6,30,113.0,36.0,1.6,17.0,46.0,28.79,18.01
2016,4,19,6,45,203.0,56.5,1.85,17.5,91.0,44.4,32.84
2016,4,19,7,0,293.0,77.0,2.1,18.0,136.0,57.73,44.99
2016,4,19,7,15,146.5,72.5,2.05,18.5,102.0,55.93,43.62
2016,4,19,7,30,0.0,68.0,2.0,19.0,68.0,59.78,46.94
2016,4,19,7,45,0.0,84.5,2.0,19.5,84.5,73.64,58.78
2016,4,19,8,0,0.0,101.0,2.0,20.0,101.0,87.35,70.25
2016,4,19,8,15,2.0,132.0,1.95,20.0,133.0,112.6,87.35
2016,4,19,8,30,4.0,163.0,1.9,20.0,165.0,138.45,107.75
2016,4,19,8,45,2.0,139.5,1.85,20.5,140.5,121.22,93.34
2016,4,19,9,0,0.0,116.0,1.8,21.0,116.0,101.98,77.5
2016,4,19,9,15,28.0,209.0,1.75,21.5,228.5,183.98,141.36
2016,4,19,9,30,56.0,302.0,1.7,22.0,341.0,270.37,206.79
2016,4,19,9,45,84.0,335.5,1.7,22.5,398.0,315.76,240.02
2016,4,19,10,0,112.0,369.0,1.7,23.0,455.0,365.04,276.0
2016,4,19,10,15,72.0,353.0,1.7,23.0,409.5,341.13,258.05
2016,4,19,10,30,32.0,337.0,1.7,23.0,364.0,311.48,235.61
2016,4,19,10,45,58.5,381.5,1.7,23.5,432.5,371.35,279.59
2016,4,19,11,0,85.0,426.0,1.7,24.0,501.0,434.85,324.93
2016,4,19,11,15,56.5,395.5,1.7,24.0,446.0,394.98,295.22
2016,4,19,11,30,28.0,365.0,1.7,24.0,391.0,351.21,262.82
2016,4,19,11,45,57.0,414.5,1.75,24.5,468.0,424.47,316.22
2016,4,19,12,0,86.0,464.0,1.8,25.0,545.0,501.18,370.29
2016,4,19,12,15,46.0,316.0,1.8,25.0,359.5,333.18,249.01
2016,4,19,12,30,6.0,168.0,1.8,25.0,174.0,156.19,116.21
2016,4,19,12,45,6.0,170.0,1.8,25.0,176.0,158.36,118.28
2016,4,19,13,0,6.0,172.0,1.8,25.0,178.0,160.49,119.95
2016,4,19,13,15,8.5,199.0,1.8,25.0,207.5,188.0,141.08
2016,4,19,13,30,11.0,226.0,1.8,25.0,237.0,215.87,162.31
2016,4,19,13,45,71.0,336.0,1.8,25.0,399.5,395.19,297.26
2016,4,19,14,0,131.0,446.0,1.8,25.0,562.0,587.68,434.05
2016,4,19,14,15,100.5,418.5,1.85,24.5,505.5,515.56,383.13
2016,4,19,14,30,70.0,391.0,1.9,24.0,449.0,458.55,343.49
2016,4,19,14,45,59.0,364.0,1.95,24.0,411.5,421.13,317.23
2016,4,19,15,0,48.0,337.0,2.0,24.0,374.0,383.37,290.24
2016,4,19,15,15,85.5,335.0,2.05,24.0,397.0,419.46,319.07
2016,4,19,15,30,123.0,333.0,2.1,24.0,420.0,470.73,358.34
2016,4,19,15,45,61.5,243.5,2.15,24.0,287.0,298.76,230.03
2016,4,19,16,0,0.0,154.0,2.2,24.0,154.0,140.21,106.5
2016,4,19,16,15,0.0,153.0,2.2,23.5,153.0,139.94,107.16
2016,4,19,16,30,0.0,152.0,2.2,23.0,152.0,139.96,107.79
2016,4,19,16,45,0.0,118.5,2.2,23.0,118.5,107.63,82.24
2016,4,19,17,0,0.0,85.0,2.2,23.0,85.0,75.63,56.61
2016,4,19,17,15,0.0,72.5,1.95,22.5,72.5,64.11,47.49
2016,4,19,17,30,0.0,60.0,1.7,22.0,60.0,53.0,38.53
2016,4,19,17,45,0.0,47.5,1.5,22.0,47.5,41.91,29.34
2016,4,19,18,0,0.0,35.0,1.3,22.0,35.0,30.84,20.02
2016,4,19,18,15,0.0,24.0,1.25,21.5,24.0,21.12,11.76
2016,4,19,18,30,0.0,13.0,1.2,21.0,13.0,11.42,3.44
2016,4,19,18,45,0.0,6.5,1.15,20.5,6.5,5.7,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,14.5,0.55,18.0,14.5,12.78,0.0
2016,4,20,6,30,0.0,29.0,0.6,18.0,29.0,25.3,15.3
2016,4,20,6,45,20.5,54.5,0.7,18.5,59.0,45.19,33.48
2016,4,20,7,0,41.0,80.0,0.8,19.0,89.0,64.63,50.83
2016,4,20,7,15,71.5,102.5,0.75,19.0,123.0,81.79,65.99
2016,4,20,7,30,102.0,125.0,0.7,19.0,157.0,95.06,77.43
2016,4,20,7,45,190.5,144.5,0.65,19.5,219.5,109.07,89.05
2016,4,20,8,0,279.0,164.0,0.6,20.0,282.0,116.24,94.59
2016,4,20,8,15,404.5,168.0,0.6,20.0,365.5,136.73,94.71
2016,4,20,8,30,530.0,172.0,0.6,20.0,449.0,185.58,122.3
2016,4,20,8,45,571.5,175.5,0.65,20.5,502.0,234.32,158.15
2016,4,20,9,0,613.0,179.0,0.7,21.0,555.0,288.15,200.9
2016,4,20,9,15,458.0,245.5,0.75,21.5,539.0,332.67,242.28
2016,4,20,9,30,303.0,312.0,0.8,22.0,523.0,361.84,268.89
2016,4,20,9,45,294.5,336.0,0.9,22.5,551.5,400.44,298.52
2016,4,20,10,0,286.0,360.0,1.0,23.0,580.0,438.08,326.56
2016,4,20,10,15,180.0,375.5,1.05,23.0,516.5,416.6,311.53
2016,4,20,10,30,74.0,391.0,1.1,23.0,453.0,381.37,285.5
2016,4,20,10,45,418.0,295.0,1.15,23.5,662.5,534.07,399.87
2016,4,20,11,0,762.0,199.0,1.2,24.0,872.0,716.68,529.43
2016,4,20,11,15,548.5,320.0,1.2,24.0,810.5,703.43,515.13
2016,4,20,11,30,335.0,441.0,1.2,24.0,749.0,668.14,486.88
2016,4,20,11,45,394.0,423.5,1.2,24.0,791.0,721.01,524.15
2016,4,20,12,0,453.0,406.0,1.2,24.0,833.0,781.23,564.78
2016,4,20,12,15,656.5,279.5,1.2,24.0,900.5,868.19,626.61
2016,4,20,12,30,860.0,153.0,1.2,24.0,968.0,943.19,675.25
2016,4,20,12,45,858.5,153.0,1.2,24.0,964.0,965.07,688.08
2016,4,20,13,0,857.0,153.0,1.2,24.0,960.0,983.59,699.53
2016,4,20,13,15,854.0,152.0,1.15,24.0,947.5,996.23,706.57
2016,4,20,13,30,851.0,151.0,1.1,24.0,935.0,1005.24,711.49
2016,4,20,13,45,847.5,149.0,1.1,24.0,914.5,1009.11,714.32
2016,4,20,14,0,844.0,147.0,1.1,24.0,894.0,1021.39,722.54
2016,4,20,14,15,836.0,145.0,1.1,24.0,865.5,1013.22,718.19
2016,4,20,14,30,828.0,143.0,1.1,24.0,837.0,1001.33,711.95
2016,4,20,14,45,831.0,133.0,1.1,24.0,804.0,987.96,704.96
2016,4,20,15,0,834.0,123.0,1.1,24.0,771.0,970.62,695.61
2016,4,20,15,15,820.0,120.0,1.15,24.0,728.5,941.0,679.44
2016,4,20,15,30,806.0,117.0,1.2,24.0,686.0,908.4,661.34
2016,4,20,15,45,787.0,114.5,1.3,24.0,638.0,869.06,639.32
2016,4,20,16,0,768.0,112.0,1.4,24.0,590.0,827.51,615.38
2016,4,20,16,15,744.5,107.5,1.45,23.5,538.0,777.94,586.01
2016,4,20,16,30,721.0,103.0,1.5,23.0,486.0,730.88,557.65
2016,4,20,16,45,687.0,98.5,1.55,23.0,431.5,671.11,518.38
2016,4,20,17,0,653.0,94.0,1.6,23.0,377.0,611.72,478.22
2016,4,20,17,15,609.5,87.0,1.45,22.5,321.5,543.65,428.69
2016,4,20,17,30,566.0,80.0,1.3,22.0,266.0,477.76,379.1
2016,4,20,17,45,499.5,71.5,1.2,22.0,212.0,399.29,317.43
2016,4,20,18,0,433.0,63.0,1.1,22.0,158.0,326.32,257.88
2016,4,20,18,15,337.5,50.0,1.1,21.5,110.5,237.93,185.05
2016,4,20,18,30,242.0,37.0,1.1,21.0,63.0,164.61,121.7
2016,4,20,18,45,121.0,18.5,1.1,20.5,31.5,77.38,22.22
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.44,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.88,0.0
2016,4,21,6,45,0.0,1.5,0.55,18.5,1.5,1.31,0.0
2016,4,21,7,0,0.0,2.0,0.7,19.0,2.0,1.75,0.0
2016,4,21,7,15,0.0,3.5,0.7,19.5,3.5,3.07,0.0
2016,4,21,7,30,0.0,5.0,0.7,20.0,5.0,4.39,0.0
2016,4,21,7,45,0.0,13.0,0.75,20.5,13.0,11.43,4.41
2016,4,21,8,0,0.0,21.0,0.8,21.0,21.0,18.49,10.53
2016,4,21,8,15,0.0,33.0,0.8,21.0,33.0,29.11,18.62
2016,4,21,8,30,0.0,45.0,0.8,21.0,45.0,39.74,27.31
2016,4,21,8,45,0.0,53.5,0.85,21.5,53.5,47.3,33.31
2016,4,21,9,0,0.0,62.0,0.9,22.0,62.0,54.88,39.25
2016,4,21,9,15,1.0,114.5,0.9,22.0,115.5,101.29,76.35
2016,4,21,9,30,2.0,167.0,0.9,22.0,169.0,146.52,111.7
2016,4,21,9,45,122.5,268.5,0.95,22.5,363.5,277.61,210.69
2016,4,21,10,0,243.0,370.0,1.0,23.0,558.0,427.26,319.63
2016,4,21,10,15,522.0,265.0,1.0,23.0,693.0,511.14,381.21
2016,4,21,10,30,801.0,160.0,1.0,23.0,828.0,623.33,463.4
2016,4,21,10,45,813.5,159.5,1.05,23.5,858.5,674.74,499.2
2016,4,21,11,0,826.0,159.0,1.1,24.0,889.0,725.2,533.92
2016,4,21,11,15,831.5,160.5,1.15,24.0,910.5,771.03,565.66
2016,4,21,11,30,837.0,162.0,1.2,24.0,932.0,814.84,594.79
2016,4,21,11,45,854.5,153.0,1.3,24.5,949.0,849.69,616.7
2016,4,21,12,0,872.0,144.0,1.4,25.0,966.0,889.11,641.52
2016,4,21,12,15,873.0,144.5,1.5,25.0,970.5,920.19,662.08
2016,4,21,12,30,874.0,145.0,1.6,25.0,975.0,948.23,680.81
2016,4,21,12,45,588.0,305.0,1.7,25.0,862.5,871.94,629.79
2016,4,21,13,0,302.0,465.0,1.8,25.0,750.0,758.97,549.02
2016,4,21,13,15,235.5,469.5,1.85,25.0,690.0,696.6,507.44
2016,4,21,13,30,169.0,474.0,1.9,25.0,630.0,642.78,470.13
2016,4,21,13,45,506.0,311.5,2.0,25.0,764.0,848.34,620.55
2016,4,21,14,0,843.0,149.0,2.1,25.0,898.0,1021.54,736.57
2016,4,21,14,15,835.0,147.0,2.15,25.0,869.0,1013.35,730.94
2016,4,21,14,30,827.0,145.0,2.2,25.0,840.0,1001.45,725.02
2016,4,21,14,45,817.5,141.5,2.25,25.0,804.0,982.85,714.9
2016,4,21,15,0,808.0,138.0,2.3,25.0,768.0,960.8,702.62
2016,4,21,15,15,794.0,135.0,2.3,24.5,725.5,931.7,686.6
2016,4,21,15,30,780.0,132.0,2.3,24.0,683.0,899.69,668.58
2016,4,21,15,45,765.0,126.5,2.3,24.0,636.0,861.33,644.85
2016,4,21,16,0,750.0,121.0,2.3,24.0,589.0,820.59,619.32
2016,4,21,16,15,725.5,116.0,2.2,23.5,537.0,774.61,590.28
2016,4,21,16,30,701.0,111.0,2.1,23.0,485.0,723.12,556.9
2016,4,21,16,45,669.0,105.0,2.05,23.0,430.5,663.9,516.62
2016,4,21,17,0,637.0,99.0,2.0,23.0,376.0,604.94,475.25
2016,4,21,17,15,592.5,92.0,1.9,22.5,321.0,536.92,425.61
2016,4,21,17,30,548.0,85.0,1.8,22.0,266.0,471.16,375.94
2016,4,21,17,45,482.5,75.0,1.7,22.0,212.0,392.49,313.65
2016,4,21,18,0,417.0,65.0,1.6,22.0,158.0,319.29,253.56
2016,4,21,18,15,323.0,51.5,1.55,21.5,111.0,232.33,181.34
2016,4,21,18,30,229.0,38.0,1.5,21.0,64.0,159.9,118.7
2016,4,21,18,45,114.5,19.0,1.5,20.5,32.0,75.85,26.32
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,168.5,16.0,1.8,13.5,33.5,12.76,0.0
2016,4,22,6,30,337.0,32.0,2.1,14.0,67.0,25.78,16.25
2016,4,22,6,45,439.0,42.5,2.4,15.0,118.0,33.29,23.63
2016,4,22,7,0,541.0,53.0,2.7,16.0,169.0,40.53,30.3
2016,4,22,7,15,605.0,60.0,2.6,16.5,226.0,44.51,33.93
2016,4,22,7,30,669.0,67.0,2.5,17.0,283.0,48.36,37.26
2016,4,22,7,45,709.5,73.0,2.45,18.0,341.5,56.14,43.83
2016,4,22,8,0,750.0,79.0,2.4,19.0,400.0,59.14,46.1
2016,4,22,8,15,779.5,83.5,2.35,19.5,457.0,103.51,56.62
2016,4,22,8,30,809.0,88.0,2.3,20.0,514.0,163.19,93.21
2016,4,22,8,45,829.5,91.5,2.25,21.0,568.0,223.84,140.53
2016,4,22,9,0,850.0,95.0,2.2,22.0,622.0,286.49,193.21
2016,4,22,9,15,866.5,98.0,2.25,22.5,671.5,354.21,250.97
2016,4,22,9,30,883.0,101.0,2.3,23.0,721.0,417.17,304.25
2016,4,22,9,45,893.5,104.0,2.4,23.5,764.5,478.1,354.75
2016,4,22,10,0,904.0,107.0,2.5,24.0,808.0,538.62,403.26
2016,4,22,10,15,913.0,109.0,2.55,24.0,845.0,596.82,449.14
2016,4,22,10,30,922.0,111.0,2.6,24.0,882.0,653.9,492.84
2016,4,22,10,45,927.5,113.0,2.65,24.5,911.5,707.35,531.72
2016,4,22,11,0,933.0,115.0,2.7,25.0,941.0,758.85,568.07
2016,4,22,11,15,937.0,116.0,2.7,25.0,962.5,806.19,600.26
2016,4,22,11,30,941.0,117.0,2.7,25.0,984.0,851.02,629.68
2016,4,22,11,45,944.0,117.0,2.75,25.0,997.5,891.43,656.27
2016,4,22,12,0,947.0,117.0,2.8,25.0,1011.0,928.89,680.8
2016,4,22,12,15,947.5,117.5,2.8,25.0,1015.5,961.49,701.68
2016,4,22,12,30,948.0,118.0,2.8,25.0,1020.0,990.71,720.33
2016,4,22,12,45,946.0,118.0,2.8,25.5,1015.0,1013.6,733.48
2016,4,22,13,0,944.0,118.0,2.8,26.0,1010.0,1032.75,744.27
2016,4,22,13,15,941.0,117.5,2.75,26.0,996.5,1046.6,752.76
2016,4,22,13,30,938.0,117.0,2.7,26.0,983.0,1056.49,758.87
2016,4,22,13,45,932.0,116.5,2.7,26.0,961.5,1059.39,761.21
2016,4,22,14,0,926.0,116.0,2.7,26.0,940.0,1058.26,761.21
2016,4,22,14,15,919.0,114.5,2.65,26.0,910.0,1051.09,757.06
2016,4,22,14,30,912.0,113.0,2.6,26.0,880.0,1039.98,750.59
2016,4,22,14,45,902.0,111.5,2.6,26.0,843.0,1022.09,740.46
2016,4,22,15,0,892.0,110.0,2.6,26.0,806.0,1000.56,728.13
2016,4,22,15,15,879.5,107.5,2.5,25.5,762.5,972.08,711.81
2016,4,22,15,30,867.0,105.0,2.4,25.0,719.0,940.42,693.41
2016,4,22,15,45,850.0,102.0,2.35,25.0,670.0,909.87,674.83
2016,4,22,16,0,833.0,99.0,2.3,25.0,621.0,867.72,648.38
2016,4,22,16,15,811.0,95.5,2.15,24.5,567.5,818.52,617.35
2016,4,22,16,30,789.0,92.0,2.0,24.0,514.0,767.77,584.83
2016,4,22,16,45,760.0,87.0,1.85,24.0,457.5,708.62,544.72
2016,4,22,17,0,731.0,82.0,1.7,24.0,401.0,649.21,503.74
2016,4,22,17,15,689.0,76.5,1.5,23.5,343.5,583.55,457.0
2016,4,22,17,30,647.0,71.0,1.3,23.0,286.0,516.87,407.07
2016,4,22,17,45,585.5,63.5,1.15,22.5,230.0,438.73,346.74
2016,4,22,18,0,524.0,56.0,1.0,22.0,174.0,365.54,287.77
2016,4,22,18,15,424.0,45.5,1.0,21.0,123.0,276.12,214.79
2016,4,22,18,30,324.0,35.0,1.0,20.0,72.0,197.45,147.3
2016,4,22,18,45,162.0,17.5,1.05,19.0,36.0,93.84,38.65
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
