Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,6.82,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,13.08,0.59
2016,5,13,6,15,60.5,42.0,2.4,18.0,51.0,34.19,23.14
2016,5,13,6,30,105.0,69.0,2.4,18.0,86.0,54.24,41.46
2016,5,13,6,45,156.5,95.5,2.4,18.5,132.5,73.4,58.62
2016,5,13,7,0,208.0,122.0,2.4,19.0,179.0,89.75,72.97
2016,5,13,7,15,255.0,143.5,2.4,19.5,229.0,103.91,85.04
2016,5,13,7,30,302.0,165.0,2.4,20.0,279.0,117.51,96.32
2016,5,13,7,45,341.5,182.0,2.4,21.0,330.0,127.74,104.27
2016,5,13,8,0,381.0,199.0,2.4,22.0,381.0,138.1,112.16
2016,5,13,8,15,413.5,213.0,2.4,22.5,431.5,179.16,125.1
2016,5,13,8,30,446.0,227.0,2.4,23.0,482.0,217.92,149.65
2016,5,13,8,45,467.5,240.0,2.4,23.5,529.5,264.08,184.63
2016,5,13,9,0,489.0,253.0,2.4,24.0,577.0,312.74,223.27
2016,5,13,9,15,509.5,262.0,2.35,24.5,621.0,360.48,261.56
2016,5,13,9,30,530.0,271.0,2.3,25.0,665.0,410.16,300.88
2016,5,13,9,45,554.0,274.0,2.25,25.5,706.0,458.53,338.43
2016,5,13,10,0,578.0,277.0,2.2,26.0,747.0,508.66,376.32
2016,5,13,10,15,591.0,282.5,2.1,26.0,780.5,556.3,411.98
2016,5,13,10,30,604.0,288.0,2.0,26.0,814.0,602.51,445.66
2016,5,13,10,45,622.0,285.5,1.95,26.5,842.5,646.7,476.5
2016,5,13,11,0,640.0,283.0,1.9,27.0,871.0,691.05,506.6
2016,5,13,11,15,537.0,346.0,1.85,27.0,847.0,703.79,513.17
2016,5,13,11,30,434.0,409.0,1.8,27.0,823.0,705.07,511.66
2016,5,13,11,45,584.0,323.0,1.75,27.5,886.5,776.21,561.56
2016,5,13,12,0,734.0,237.0,1.7,28.0,950.0,850.81,612.08
2016,5,13,12,15,735.0,237.0,1.65,28.0,954.0,878.99,629.31
2016,5,13,12,30,736.0,237.0,1.6,28.0,958.0,904.58,644.84
2016,5,13,12,45,447.0,368.5,1.6,28.0,806.0,781.83,559.11
2016,5,13,13,0,158.0,500.0,1.6,28.0,654.0,630.8,452.25
2016,5,13,13,15,115.0,477.5,1.6,28.0,589.5,575.17,415.12
2016,5,13,13,30,72.0,455.0,1.6,28.0,525.0,504.55,366.29
2016,5,13,13,45,189.0,447.0,1.6,28.0,622.5,628.09,455.17
2016,5,13,14,0,306.0,439.0,1.6,28.0,720.0,752.67,540.44
2016,5,13,14,15,308.5,423.5,1.6,28.0,699.0,743.15,533.93
2016,5,13,14,30,311.0,408.0,1.6,28.0,678.0,731.76,527.5
2016,5,13,14,45,309.0,387.0,1.6,28.0,646.5,708.45,513.21
2016,5,13,15,0,307.0,366.0,1.6,28.0,615.0,683.37,497.76
2016,5,13,15,15,426.0,305.5,1.55,28.0,631.5,742.29,541.39
2016,5,13,15,30,545.0,245.0,1.5,28.0,648.0,780.81,570.43
2016,5,13,15,45,550.5,223.5,1.5,28.0,607.5,750.39,551.57
2016,5,13,16,0,556.0,202.0,1.5,28.0,567.0,717.13,531.24
2016,5,13,16,15,450.5,214.0,1.45,27.5,494.5,625.42,468.44
2016,5,13,16,30,345.0,226.0,1.4,27.0,422.0,525.51,398.55
2016,5,13,16,45,338.5,202.5,1.35,27.0,379.0,482.63,369.33
2016,5,13,17,0,332.0,179.0,1.3,27.0,336.0,438.97,338.45
2016,5,13,17,15,345.5,162.5,1.2,26.5,307.5,416.06,322.78
2016,5,13,17,30,359.0,146.0,1.1,26.0,279.0,390.96,304.62
2016,5,13,17,45,310.5,127.5,1.0,26.0,229.0,326.03,254.42
2016,5,13,18,0,262.0,109.0,0.9,26.0,179.0,265.43,206.47
2016,5,13,18,15,201.0,87.0,0.9,25.5,133.0,199.46,153.63
2016,5,13,18,30,140.0,65.0,0.9,25.0,87.0,139.77,104.72
2016,5,13,18,45,82.5,40.0,0.9,24.5,52.0,77.21,52.96
2016,5,13,19,0,25.0,15.0,0.9,24.0,17.0,23.75,0.92
2016,5,13,19,15,12.5,7.5,0.95,23.5,8.5,9.72,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,8.5,1.6,20.5,8.5,7.73,0.0
2016,5,14,6,0,0.0,17.0,1.7,21.0,17.0,14.98,2.15
2016,5,14,6,15,28.0,39.0,1.7,21.0,43.5,32.89,21.82
2016,5,14,6,30,56.0,61.0,1.7,21.0,70.0,48.88,36.4
2016,5,14,6,45,79.5,85.0,1.7,21.5,103.5,66.54,52.03
2016,5,14,7,0,103.0,109.0,1.7,22.0,137.0,83.7,66.89
2016,5,14,7,15,127.0,130.5,1.65,22.5,173.5,98.83,79.64
2016,5,14,7,30,151.0,152.0,1.6,23.0,210.0,113.52,91.71
2016,5,14,7,45,116.0,175.5,1.55,24.0,224.0,128.48,103.51
2016,5,14,8,0,81.0,199.0,1.5,25.0,238.0,150.63,120.95
2016,5,14,8,15,98.5,226.5,1.5,25.0,280.0,179.74,134.54
2016,5,14,8,30,116.0,254.0,1.5,25.0,322.0,204.35,151.39
2016,5,14,8,45,69.5,249.0,1.5,25.5,291.0,211.61,158.2
2016,5,14,9,0,23.0,244.0,1.5,26.0,260.0,211.3,159.15
2016,5,14,9,15,20.5,251.5,1.45,26.0,266.0,219.95,165.5
2016,5,14,9,30,18.0,259.0,1.4,26.0,272.0,228.09,171.36
2016,5,14,9,45,16.0,258.0,1.4,26.0,270.0,229.06,171.84
2016,5,14,10,0,14.0,257.0,1.4,26.0,268.0,229.49,171.93
2016,5,14,10,15,25.0,309.5,1.3,26.0,330.5,277.6,207.41
2016,5,14,10,30,36.0,362.0,1.2,26.0,393.0,331.29,246.16
2016,5,14,10,45,28.0,342.0,1.15,26.0,367.0,314.56,233.35
2016,5,14,11,0,20.0,322.0,1.1,26.0,341.0,296.61,219.98
2016,5,14,11,15,17.0,295.5,1.0,25.5,311.5,273.48,203.22
2016,5,14,11,30,14.0,269.0,0.9,25.0,282.0,249.52,185.76
2016,5,14,11,45,16.5,302.0,0.8,25.0,318.0,282.19,209.64
2016,5,14,12,0,19.0,335.0,0.7,25.0,354.0,315.4,233.24
2016,5,14,12,15,23.5,363.0,0.65,25.0,386.5,346.39,255.14
2016,5,14,12,30,28.0,391.0,0.6,25.0,419.0,385.94,282.82
2016,5,14,12,45,21.0,328.5,0.6,25.0,349.5,316.15,232.89
2016,5,14,13,0,14.0,266.0,0.6,25.0,280.0,253.39,187.74
2016,5,14,13,15,12.5,241.0,0.65,24.5,253.5,229.67,171.13
2016,5,14,13,30,11.0,216.0,0.7,24.0,227.0,205.69,153.86
2016,5,14,13,45,5.5,143.0,0.8,24.0,148.5,133.74,99.37
2016,5,14,14,0,0.0,70.0,0.9,24.0,70.0,62.34,43.88
2016,5,14,14,15,0.0,56.5,1.0,23.5,56.5,50.26,34.55
2016,5,14,14,30,0.0,43.0,1.1,23.0,43.0,38.2,25.07
2016,5,14,14,45,0.0,35.0,1.25,23.0,35.0,31.06,19.39
2016,5,14,15,0,0.0,27.0,1.4,23.0,27.0,23.94,13.7
2016,5,14,15,15,0.0,53.0,1.45,22.5,53.0,47.01,32.39
2016,5,14,15,30,0.0,79.0,1.5,22.0,79.0,70.1,51.12
2016,5,14,15,45,0.0,109.0,1.6,22.0,109.0,97.15,72.9
2016,5,14,16,0,0.0,139.0,1.7,22.0,139.0,125.12,95.39
2016,5,14,16,15,0.0,137.5,1.65,21.5,137.5,123.99,94.92
2016,5,14,16,30,0.0,136.0,1.6,21.0,136.0,122.97,94.62
2016,5,14,16,45,0.0,94.0,1.6,21.0,94.0,83.54,63.06
2016,5,14,17,0,0.0,52.0,1.6,21.0,52.0,45.93,32.48
2016,5,14,17,15,0.0,45.0,1.65,20.5,45.0,39.71,27.54
2016,5,14,17,30,0.0,38.0,1.7,20.0,38.0,33.5,22.52
2016,5,14,17,45,0.0,31.5,1.75,20.0,31.5,27.74,17.74
2016,5,14,18,0,0.0,25.0,1.8,20.0,25.0,22.0,12.9
2016,5,14,18,15,0.0,18.5,2.05,19.5,18.5,16.26,8.02
2016,5,14,18,30,0.0,12.0,2.3,19.0,12.0,10.53,3.11
2016,5,14,18,45,0.0,7.0,2.55,19.0,7.0,6.14,0.0
2016,5,14,19,0,0.0,2.0,2.8,19.0,2.0,1.75,0.0
2016,5,14,19,15,0.0,1.0,2.9,19.0,1.0,0.91,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.0,2.65,14.0,7.0,6.37,0.0
2016,5,15,6,0,0.0,14.0,2.7,14.0,14.0,12.32,1.45
2016,5,15,6,15,2.5,35.5,2.7,14.0,36.0,30.68,20.69
2016,5,15,6,30,5.0,57.0,2.7,14.0,58.0,48.27,36.98
2016,5,15,6,45,23.5,79.0,2.75,14.5,85.5,64.44,51.7
2016,5,15,7,0,42.0,101.0,2.8,15.0,113.0,81.17,66.61
2016,5,15,7,15,33.0,119.5,2.8,15.0,130.5,95.21,78.94
2016,5,15,7,30,24.0,138.0,2.8,15.0,148.0,113.76,94.97
2016,5,15,7,45,44.0,167.0,2.85,15.5,187.5,129.07,107.73
2016,5,15,8,0,64.0,196.0,2.9,16.0,227.0,148.8,124.04
2016,5,15,8,15,90.5,225.5,2.9,16.5,275.0,178.62,138.9
2016,5,15,8,30,117.0,255.0,2.9,17.0,323.0,205.09,157.36
2016,5,15,8,45,111.5,279.0,2.95,17.5,348.5,239.98,184.72
2016,5,15,9,0,106.0,303.0,3.0,18.0,374.0,267.18,206.08
2016,5,15,9,15,174.5,325.0,2.95,18.5,451.0,309.9,237.45
2016,5,15,9,30,243.0,347.0,2.9,19.0,528.0,367.46,280.74
2016,5,15,9,45,194.0,372.5,2.9,19.5,522.0,384.54,294.51
2016,5,15,10,0,145.0,398.0,2.9,20.0,516.0,396.25,303.37
2016,5,15,10,15,120.0,410.5,2.85,20.0,511.0,405.96,310.65
2016,5,15,10,30,95.0,423.0,2.8,20.0,506.0,415.59,317.48
2016,5,15,10,45,79.0,425.5,2.8,20.5,496.0,416.52,317.25
2016,5,15,11,0,63.0,428.0,2.8,21.0,486.0,415.52,315.5
2016,5,15,11,15,40.0,371.0,2.7,21.0,409.0,356.43,271.16
2016,5,15,11,30,17.0,314.0,2.6,21.0,332.0,291.42,221.94
2016,5,15,11,45,16.5,310.0,2.55,21.5,327.0,289.23,219.94
2016,5,15,12,0,16.0,306.0,2.5,22.0,322.0,286.84,217.62
2016,5,15,12,15,17.5,322.5,2.45,22.0,340.0,304.5,230.82
2016,5,15,12,30,19.0,339.0,2.4,22.0,358.0,322.34,244.06
2016,5,15,12,45,27.0,374.0,2.35,22.5,401.0,372.31,280.63
2016,5,15,13,0,35.0,409.0,2.3,23.0,444.0,416.33,312.16
2016,5,15,13,15,24.5,335.5,2.3,23.0,359.5,338.64,255.11
2016,5,15,13,30,14.0,262.0,2.3,23.0,275.0,250.97,189.84
2016,5,15,13,45,17.5,295.5,2.3,23.0,312.0,286.17,216.85
2016,5,15,14,0,21.0,329.0,2.3,23.0,349.0,321.93,243.73
2016,5,15,14,15,29.0,346.0,2.3,22.5,372.0,361.08,273.7
2016,5,15,14,30,37.0,363.0,2.3,22.0,395.0,387.91,294.52
2016,5,15,14,45,84.5,378.5,2.3,22.0,448.0,451.66,343.39
2016,5,15,15,0,132.0,394.0,2.3,22.0,501.0,529.92,401.72
2016,5,15,15,15,115.5,369.5,2.3,22.0,460.0,489.17,372.19
2016,5,15,15,30,99.0,345.0,2.3,22.0,419.0,433.24,331.96
2016,5,15,15,45,80.0,314.5,2.3,22.0,372.0,383.9,295.88
2016,5,15,16,0,61.0,284.0,2.3,22.0,325.0,335.02,259.53
2016,5,15,16,15,36.5,238.5,2.25,21.5,262.5,266.04,207.32
2016,5,15,16,30,12.0,193.0,2.2,21.0,200.0,188.3,146.87
2016,5,15,16,45,6.0,138.0,2.15,21.0,141.5,130.0,100.8
2016,5,15,17,0,0.0,83.0,2.1,21.0,83.0,73.47,55.08
2016,5,15,17,15,0.0,72.0,1.95,20.5,72.0,63.67,47.38
2016,5,15,17,30,0.0,61.0,1.8,20.0,61.0,53.89,39.52
2016,5,15,17,45,0.0,50.5,1.7,20.0,50.5,44.56,31.83
2016,5,15,18,0,0.0,40.0,1.6,20.0,40.0,35.26,24.04
2016,5,15,18,15,0.0,30.0,1.45,19.5,30.0,26.41,16.55
2016,5,15,18,30,0.0,20.0,1.3,19.0,20.0,17.59,8.99
2016,5,15,18,45,0.0,12.5,1.15,19.0,12.5,10.98,3.18
2016,5,15,19,0,0.0,5.0,1.0,19.0,5.0,4.38,0.0
2016,5,15,19,15,0.0,2.5,0.95,19.0,2.5,2.27,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,8.5,1.55,18.0,8.5,7.73,0.0
2016,5,16,6,0,0.0,17.0,1.8,18.0,17.0,14.97,3.37
2016,5,16,6,15,9.5,37.5,2.05,18.0,39.5,32.26,21.7
2016,5,16,6,30,19.0,58.0,2.3,18.0,62.0,48.19,36.32
2016,5,16,6,45,35.5,80.5,2.55,18.5,90.0,65.55,51.85
2016,5,16,7,0,52.0,103.0,2.8,19.0,118.0,82.59,66.78
2016,5,16,7,15,32.5,118.0,3.0,19.0,128.5,94.3,76.92
2016,5,16,7,30,13.0,133.0,3.2,19.0,139.0,110.24,90.5
2016,5,16,7,45,6.5,109.5,3.4,19.5,112.5,94.18,76.21
2016,5,16,8,0,0.0,86.0,3.6,20.0,86.0,76.01,60.21
2016,5,16,8,15,0.0,74.5,3.7,20.0,74.5,65.93,48.95
2016,5,16,8,30,0.0,63.0,3.8,20.0,63.0,55.74,40.4
2016,5,16,8,45,0.0,103.5,3.9,20.5,103.5,91.36,69.18
2016,5,16,9,0,0.0,144.0,4.0,21.0,144.0,125.56,96.28
2016,5,16,9,15,0.5,146.5,3.95,21.5,146.5,128.28,97.93
2016,5,16,9,30,1.0,149.0,3.9,22.0,149.0,131.0,99.63
2016,5,16,9,45,2.0,154.0,3.85,22.5,155.5,136.09,103.21
2016,5,16,10,0,3.0,159.0,3.8,23.0,162.0,141.29,106.88
2016,5,16,10,15,3.5,159.5,3.65,23.0,163.5,142.46,107.61
2016,5,16,10,30,4.0,160.0,3.5,23.0,165.0,143.65,108.38
2016,5,16,10,45,20.5,274.0,3.35,23.5,293.5,252.18,191.78
2016,5,16,11,0,37.0,388.0,3.2,24.0,422.0,363.67,274.49
2016,5,16,11,15,27.0,349.5,3.05,24.5,375.0,328.15,246.9
2016,5,16,11,30,17.0,311.0,2.9,25.0,328.0,288.72,216.82
2016,5,16,11,45,21.0,342.5,2.8,25.5,363.5,321.63,240.79
2016,5,16,12,0,25.0,374.0,2.7,26.0,399.0,359.82,268.07
2016,5,16,12,15,29.5,393.0,2.75,26.0,422.0,384.88,286.28
2016,5,16,12,30,34.0,412.0,2.8,26.0,445.0,410.48,304.87
2016,5,16,12,45,71.5,452.5,2.85,26.0,522.5,487.34,361.09
2016,5,16,13,0,109.0,493.0,2.9,26.0,600.0,566.53,417.78
2016,5,16,13,15,60.0,355.5,3.0,26.0,414.5,391.68,292.44
2016,5,16,13,30,11.0,218.0,3.1,26.0,229.0,207.46,155.17
2016,5,16,13,45,46.0,330.5,3.25,26.5,373.5,358.57,269.29
2016,5,16,14,0,81.0,443.0,3.4,27.0,518.0,507.19,376.7
2016,5,16,14,15,67.5,417.5,3.5,26.5,479.0,470.85,351.04
2016,5,16,14,30,54.0,392.0,3.6,26.0,440.0,433.88,325.35
2016,5,16,14,45,75.0,389.0,3.7,26.0,452.0,453.09,340.91
2016,5,16,15,0,96.0,386.0,3.8,26.0,464.0,471.68,355.84
2016,5,16,15,15,210.5,357.0,3.85,26.0,516.5,564.08,427.23
2016,5,16,15,30,325.0,328.0,3.9,26.0,569.0,650.72,492.96
2016,5,16,15,45,316.0,307.0,4.0,26.0,529.0,614.3,467.83
2016,5,16,16,0,307.0,286.0,4.1,26.0,489.0,576.84,442.25
2016,5,16,16,15,493.5,207.5,4.1,25.5,504.0,652.08,504.01
2016,5,16,16,30,680.0,129.0,4.1,25.0,519.0,704.01,547.3
2016,5,16,16,45,660.0,120.0,4.1,24.5,467.5,652.73,511.92
2016,5,16,17,0,640.0,111.0,4.1,24.0,416.0,600.77,475.19
2016,5,16,17,15,602.0,104.0,4.05,23.5,362.5,538.71,429.33
2016,5,16,17,30,564.0,97.0,4.0,23.0,309.0,478.25,383.28
2016,5,16,17,45,526.0,85.5,3.95,23.0,258.0,414.95,332.87
2016,5,16,18,0,488.0,74.0,3.9,23.0,207.0,354.19,282.8
2016,5,16,18,15,413.0,63.0,3.65,22.0,157.5,279.78,221.12
2016,5,16,18,30,338.0,52.0,3.4,21.0,108.0,210.56,162.18
2016,5,16,18,45,237.5,36.5,3.2,20.5,68.5,138.95,100.45
2016,5,16,19,0,137.0,21.0,3.0,20.0,29.0,73.37,27.2
2016,5,16,19,15,68.5,10.5,2.9,19.5,14.5,25.43,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,5.0,2.0,17.0,5.0,4.55,0.0
2016,5,17,6,0,0.0,10.0,2.4,17.0,10.0,8.78,0.0
2016,5,17,6,15,0.0,24.0,2.55,17.5,24.0,21.14,12.35
2016,5,17,6,30,0.0,38.0,2.7,18.0,38.0,33.52,23.61
2016,5,17,6,45,0.0,55.0,2.85,18.5,55.0,48.09,36.63
2016,5,17,7,0,0.0,72.0,3.0,19.0,72.0,62.35,49.18
2016,5,17,7,15,0.0,51.5,3.1,19.0,51.5,45.45,34.38
2016,5,17,7,30,0.0,31.0,3.2,19.0,31.0,27.31,18.4
2016,5,17,7,45,0.0,55.0,3.35,19.5,55.0,48.57,36.82
2016,5,17,8,0,0.0,79.0,3.5,20.0,79.0,69.91,54.99
2016,5,17,8,15,2.0,125.5,3.5,20.5,127.0,108.59,83.62
2016,5,17,8,30,4.0,172.0,3.5,21.0,175.0,146.54,113.53
2016,5,17,8,45,2.0,161.5,3.5,21.5,163.0,139.47,107.33
2016,5,17,9,0,0.0,151.0,3.5,22.0,151.0,131.35,100.41
2016,5,17,9,15,1.5,160.0,3.45,22.5,161.0,139.87,106.64
2016,5,17,9,30,3.0,169.0,3.4,23.0,171.0,148.6,112.99
2016,5,17,9,45,4.5,177.5,3.35,23.5,181.0,157.1,119.16
2016,5,17,10,0,6.0,186.0,3.3,24.0,191.0,165.81,125.46
2016,5,17,10,15,8.5,210.5,3.25,24.0,218.0,188.92,143.12
2016,5,17,10,30,11.0,235.0,3.2,24.0,245.0,212.46,160.98
2016,5,17,10,45,13.5,264.5,3.15,24.0,277.0,240.74,182.32
2016,5,17,11,0,16.0,294.0,3.1,24.0,309.0,269.51,203.86
2016,5,17,11,15,33.0,363.0,3.05,24.0,394.5,344.05,259.6
2016,5,17,11,30,50.0,432.0,3.0,24.0,480.0,421.83,316.51
2016,5,17,11,45,53.5,442.5,2.95,24.5,494.5,439.74,328.45
2016,5,17,12,0,57.0,453.0,2.9,25.0,509.0,457.96,340.77
2016,5,17,12,15,81.5,474.5,2.85,25.0,555.0,504.84,374.73
2016,5,17,12,30,106.0,496.0,2.8,25.0,601.0,553.34,409.32
2016,5,17,12,45,100.5,491.0,2.8,25.0,590.0,550.28,406.89
2016,5,17,13,0,95.0,486.0,2.8,25.0,579.0,546.22,404.09
2016,5,17,13,15,130.5,487.0,2.8,25.0,613.0,597.27,441.19
2016,5,17,13,30,166.0,488.0,2.8,25.0,647.0,638.69,471.08
2016,5,17,13,45,167.0,477.0,2.8,25.5,634.0,634.31,467.41
2016,5,17,14,0,168.0,466.0,2.8,26.0,621.0,628.79,463.3
2016,5,17,14,15,468.0,319.5,2.8,25.5,732.0,803.98,594.62
2016,5,17,14,30,768.0,173.0,2.8,25.0,843.0,944.09,694.16
2016,5,17,14,45,763.5,166.5,2.85,25.0,810.0,928.24,683.87
2016,5,17,15,0,759.0,160.0,2.9,25.0,777.0,909.06,672.81
2016,5,17,15,15,745.5,157.0,2.9,25.0,737.0,881.92,656.07
2016,5,17,15,30,732.0,154.0,2.9,25.0,697.0,857.44,641.18
2016,5,17,15,45,543.0,214.5,2.95,25.0,603.0,731.02,553.9
2016,5,17,16,0,354.0,275.0,3.0,25.0,509.0,604.62,461.74
2016,5,17,16,15,500.0,206.0,2.95,24.5,508.5,655.21,504.52
2016,5,17,16,30,646.0,137.0,2.9,24.0,508.0,685.33,531.27
2016,5,17,16,45,548.0,147.0,2.9,24.0,440.5,590.62,461.77
2016,5,17,17,0,450.0,157.0,2.9,24.0,373.0,509.62,401.22
2016,5,17,17,15,419.5,143.0,2.8,23.5,324.5,453.96,360.2
2016,5,17,17,30,389.0,129.0,2.7,23.0,276.0,399.84,319.03
2016,5,17,17,45,349.0,113.0,2.65,23.0,228.5,340.0,271.61
2016,5,17,18,0,309.0,97.0,2.6,23.0,181.0,283.39,225.46
2016,5,17,18,15,252.5,79.0,2.6,22.5,137.5,211.75,166.58
2016,5,17,18,30,196.0,61.0,2.6,22.0,94.0,155.69,119.09
2016,5,17,18,45,121.5,41.0,2.6,22.0,59.0,96.73,68.99
2016,5,17,19,0,47.0,21.0,2.6,22.0,24.0,37.8,13.12
2016,5,17,19,15,23.5,10.5,2.65,21.5,12.0,14.99,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,4.0,3.8,15.0,4.0,3.64,0.0
2016,5,18,6,0,0.0,8.0,3.8,15.0,8.0,7.02,0.0
2016,5,18,6,15,0.0,18.5,3.75,15.0,18.5,16.27,8.35
2016,5,18,6,30,0.0,29.0,3.7,15.0,29.0,25.54,16.9
2016,5,18,6,45,0.0,42.0,3.7,15.5,42.0,37.04,27.32
2016,5,18,7,0,0.0,55.0,3.7,16.0,55.0,48.57,37.6
2016,5,18,7,15,0.0,69.0,3.65,16.0,69.0,60.8,48.4
2016,5,18,7,30,0.0,83.0,3.6,16.0,83.0,72.66,58.71
2016,5,18,7,45,6.5,125.5,3.6,16.5,128.5,106.33,87.72
2016,5,18,8,0,13.0,168.0,3.6,17.0,174.0,138.52,114.85
2016,5,18,8,15,49.0,210.0,3.5,17.5,237.5,166.11,129.79
2016,5,18,8,30,85.0,252.0,3.4,18.0,301.0,206.14,159.13
2016,5,18,8,45,89.5,277.0,3.35,18.5,333.0,234.26,180.5
2016,5,18,9,0,94.0,302.0,3.3,19.0,365.0,263.23,202.72
2016,5,18,9,15,49.0,236.5,3.3,19.0,269.5,211.27,163.4
2016,5,18,9,30,4.0,171.0,3.3,19.0,174.0,150.64,116.27
2016,5,18,9,45,18.0,249.0,3.3,19.5,263.5,222.46,172.36
2016,5,18,10,0,32.0,327.0,3.3,20.0,353.0,290.13,223.87
2016,5,18,10,15,20.5,265.0,3.25,20.5,282.0,238.46,183.36
2016,5,18,10,30,9.0,203.0,3.2,21.0,211.0,183.78,140.5
2016,5,18,10,45,24.0,298.5,3.15,21.5,320.5,274.94,210.48
2016,5,18,11,0,39.0,394.0,3.1,22.0,430.0,369.74,280.97
2016,5,18,11,15,39.5,403.5,3.05,22.0,441.0,383.48,290.6
2016,5,18,11,30,40.0,413.0,3.0,22.0,452.0,397.31,300.56
2016,5,18,11,45,59.5,444.5,2.95,22.5,502.5,446.11,335.91
2016,5,18,12,0,79.0,476.0,2.9,23.0,553.0,496.95,372.03
2016,5,18,12,15,86.0,471.0,2.85,23.0,555.0,505.24,377.89
2016,5,18,12,30,93.0,466.0,2.8,23.0,557.0,513.31,383.85
2016,5,18,12,45,52.5,348.0,2.8,23.5,399.5,370.81,279.36
2016,5,18,13,0,12.0,230.0,2.8,24.0,242.0,218.44,164.5
2016,5,18,13,15,87.5,359.0,2.8,24.0,443.5,431.87,326.16
2016,5,18,13,30,163.0,488.0,2.8,24.0,645.0,635.25,471.46
2016,5,18,13,45,154.5,476.5,2.85,24.0,622.0,621.11,460.74
2016,5,18,14,0,146.0,465.0,2.9,24.0,599.0,605.76,450.54
2016,5,18,14,15,206.0,443.5,2.95,24.0,627.0,646.05,481.67
2016,5,18,14,30,266.0,422.0,3.0,24.0,655.0,698.84,520.79
2016,5,18,14,45,163.5,394.0,3.1,24.0,535.5,557.64,419.67
2016,5,18,15,0,61.0,366.0,3.2,24.0,416.0,416.77,315.84
2016,5,18,15,15,40.0,314.5,3.3,23.5,347.0,344.65,263.48
2016,5,18,15,30,19.0,263.0,3.4,23.0,278.0,260.27,200.05
2016,5,18,15,45,24.0,259.0,3.5,23.0,276.0,261.47,201.93
2016,5,18,16,0,29.0,255.0,3.6,23.0,274.0,275.64,213.63
2016,5,18,16,15,28.0,236.0,3.65,22.5,253.0,255.7,199.18
2016,5,18,16,30,27.0,217.0,3.7,22.0,232.0,235.67,184.56
2016,5,18,16,45,58.0,209.0,3.75,22.0,238.0,251.69,198.81
2016,5,18,17,0,89.0,201.0,3.8,22.0,244.0,265.47,211.07
2016,5,18,17,15,80.5,177.5,3.8,21.5,212.5,232.75,185.78
2016,5,18,17,30,72.0,154.0,3.8,21.0,181.0,200.5,160.45
2016,5,18,17,45,62.0,129.5,3.8,20.5,150.5,166.77,133.31
2016,5,18,18,0,52.0,105.0,3.8,20.0,120.0,133.72,106.11
2016,5,18,18,15,37.0,82.0,3.65,19.5,91.5,100.86,78.48
2016,5,18,18,30,22.0,59.0,3.5,19.0,63.0,69.19,51.53
2016,5,18,18,45,11.0,38.0,3.35,18.5,40.0,42.45,28.49
2016,5,18,19,0,0.0,17.0,3.2,18.0,17.0,14.98,2.78
2016,5,18,19,15,0.0,8.5,3.15,17.5,8.5,7.73,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.0,2.35,15.0,2.0,1.82,0.0
2016,5,19,6,0,0.0,4.0,2.6,15.0,4.0,3.5,0.0
2016,5,19,6,15,0.0,9.5,2.85,15.0,9.5,8.34,1.53
2016,5,19,6,30,0.0,15.0,3.1,15.0,15.0,13.18,6.0
2016,5,19,6,45,0.0,21.0,3.35,15.0,21.0,18.46,10.85
2016,5,19,7,0,0.0,27.0,3.6,15.0,27.0,23.76,15.64
2016,5,19,7,15,0.0,27.0,3.4,15.0,27.0,23.77,15.64
2016,5,19,7,30,0.0,27.0,3.2,15.0,27.0,23.78,15.61
2016,5,19,7,45,0.0,26.0,3.0,15.5,26.0,22.91,14.73
2016,5,19,8,0,0.0,25.0,2.8,16.0,25.0,22.04,13.85
2016,5,19,8,15,0.0,29.5,2.85,16.0,29.5,26.03,16.33
2016,5,19,8,30,0.0,34.0,2.9,16.0,34.0,30.03,19.61
2016,5,19,8,45,0.0,43.5,3.0,16.5,43.5,38.47,26.51
2016,5,19,9,0,0.0,53.0,3.1,17.0,53.0,46.92,33.35
2016,5,19,9,15,0.0,66.0,3.05,17.0,66.0,58.5,42.78
2016,5,19,9,30,0.0,79.0,3.0,17.0,79.0,70.11,52.16
2016,5,19,9,45,0.0,104.5,2.95,17.0,104.5,92.62,70.35
2016,5,19,10,0,0.0,130.0,2.9,17.0,130.0,114.83,88.11
2016,5,19,10,15,0.0,133.0,2.5,17.0,133.5,117.58,90.11
2016,5,19,10,30,0.0,136.0,2.1,17.0,137.0,120.36,92.14
2016,5,19,10,45,5.5,179.0,1.7,17.5,185.0,161.61,124.58
2016,5,19,11,0,11.0,222.0,1.3,18.0,233.0,203.53,156.74
2016,5,19,11,15,49.0,346.0,1.25,18.0,393.5,340.73,261.43
2016,5,19,11,30,87.0,470.0,1.2,18.0,554.0,482.9,364.68
2016,5,19,11,45,448.0,325.5,1.2,18.5,762.5,663.4,499.37
2016,5,19,12,0,809.0,181.0,1.2,19.0,971.0,853.24,631.45
2016,5,19,12,15,481.0,344.0,1.2,19.5,814.5,749.33,552.74
2016,5,19,12,30,153.0,507.0,1.2,20.0,658.0,611.7,450.03
2016,5,19,12,45,278.5,469.0,1.2,20.5,742.0,708.31,519.97
2016,5,19,13,0,404.0,431.0,1.2,21.0,826.0,801.71,583.66
2016,5,19,13,15,211.5,379.5,1.2,21.5,586.5,579.52,428.75
2016,5,19,13,30,19.0,328.0,1.2,22.0,347.0,316.85,237.1
2016,5,19,13,45,18.5,318.5,1.2,22.5,336.5,308.37,231.99
2016,5,19,14,0,18.0,309.0,1.2,23.0,326.0,299.73,225.44
2016,5,19,14,15,32.5,346.0,1.2,23.0,375.0,363.67,273.12
2016,5,19,14,30,47.0,383.0,1.2,23.0,424.0,417.02,312.06
2016,5,19,14,45,34.0,339.5,1.2,23.5,368.5,361.77,271.35
2016,5,19,15,0,21.0,296.0,1.2,24.0,313.0,292.89,220.68
2016,5,19,15,15,24.0,291.0,1.3,23.5,310.0,291.52,221.18
2016,5,19,15,30,27.0,286.0,1.4,23.0,307.0,303.97,231.71
2016,5,19,15,45,22.5,260.0,1.5,23.0,276.5,261.02,199.87
2016,5,19,16,0,18.0,234.0,1.6,23.0,246.0,232.06,178.41
2016,5,19,16,15,78.0,245.5,1.75,22.5,291.5,306.93,238.97
2016,5,19,16,30,138.0,257.0,1.9,22.0,337.0,379.92,296.98
2016,5,19,16,45,275.5,212.0,2.05,22.0,351.5,443.01,348.84
2016,5,19,17,0,413.0,167.0,2.2,22.0,366.0,493.36,390.17
2016,5,19,17,15,392.0,149.5,2.2,21.5,319.5,441.99,351.97
2016,5,19,17,30,371.0,132.0,2.2,21.0,273.0,391.31,313.71
2016,5,19,17,45,432.0,103.0,2.2,21.0,242.0,375.23,301.35
2016,5,19,18,0,493.0,74.0,2.2,21.0,211.0,356.02,284.61
2016,5,19,18,15,420.0,63.5,2.05,20.5,161.5,282.99,223.8
2016,5,19,18,30,347.0,53.0,1.9,20.0,112.0,214.65,165.57
2016,5,19,18,45,244.5,38.0,1.8,19.5,72.0,142.46,103.92
2016,5,19,19,0,142.0,23.0,1.7,19.0,32.0,78.05,37.77
2016,5,19,19,15,71.0,11.5,1.7,18.5,16.0,26.91,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,72.0,12.5,0.8,14.5,17.5,11.37,0.0
2016,5,20,6,0,144.0,25.0,0.9,15.0,35.0,19.57,8.07
2016,5,20,6,15,247.5,40.0,0.9,15.5,76.5,30.91,20.99
2016,5,20,6,30,351.0,55.0,0.9,16.0,118.0,41.89,31.24
2016,5,20,6,45,175.5,44.5,0.9,16.5,76.0,32.6,23.32
2016,5,20,7,0,0.0,34.0,0.9,17.0,34.0,29.95,21.03
2016,5,20,7,15,0.0,53.5,0.9,17.5,53.5,47.23,36.22
2016,5,20,7,30,0.0,73.0,0.9,18.0,73.0,64.56,51.17
2016,5,20,7,45,2.0,113.5,0.9,18.5,114.5,97.29,79.09
2016,5,20,8,0,4.0,154.0,0.9,19.0,156.0,128.54,105.06
2016,5,20,8,15,2.0,152.5,0.95,19.5,153.5,129.59,100.52
2016,5,20,8,30,0.0,151.0,1.0,20.0,151.0,129.66,100.1
2016,5,20,8,45,4.5,178.0,1.05,21.0,181.0,153.09,117.74
2016,5,20,9,0,9.0,205.0,1.1,22.0,211.0,177.27,135.63
2016,5,20,9,15,10.5,220.0,1.15,22.0,227.5,191.69,146.42
2016,5,20,9,30,12.0,235.0,1.2,22.0,244.0,206.36,157.4
2016,5,20,9,45,15.0,260.0,1.3,22.5,272.0,230.11,174.96
2016,5,20,10,0,18.0,285.0,1.4,23.0,300.0,254.41,192.74
2016,5,20,10,15,32.5,334.5,1.45,23.5,363.0,301.14,227.05
2016,5,20,10,30,47.0,384.0,1.5,24.0,426.0,354.74,265.77
2016,5,20,10,45,450.5,264.5,1.6,24.5,680.0,516.64,387.99
2016,5,20,11,0,854.0,145.0,1.7,25.0,934.0,713.71,529.87
2016,5,20,11,15,858.5,146.0,1.7,25.0,953.5,756.0,558.06
2016,5,20,11,30,863.0,147.0,1.7,25.0,973.0,796.12,584.56
2016,5,20,11,45,871.5,143.5,1.75,25.5,986.5,833.42,607.8
2016,5,20,12,0,880.0,140.0,1.8,26.0,1000.0,868.44,629.37
2016,5,20,12,15,880.5,140.0,1.8,26.0,1003.5,897.1,647.42
2016,5,20,12,30,881.0,140.0,1.8,26.0,1007.0,922.9,663.65
2016,5,20,12,45,878.0,141.0,1.8,26.0,1002.0,943.42,676.53
2016,5,20,13,0,875.0,142.0,1.8,26.0,997.0,960.7,687.46
2016,5,20,13,15,871.5,141.5,1.8,26.0,984.0,972.74,695.17
2016,5,20,13,30,868.0,141.0,1.8,26.0,971.0,981.21,700.78
2016,5,20,13,45,861.0,141.0,1.8,26.5,949.5,983.12,701.04
2016,5,20,14,0,854.0,141.0,1.8,27.0,928.0,981.4,699.2
2016,5,20,14,15,846.5,139.5,1.8,27.0,900.0,974.14,695.42
2016,5,20,14,30,839.0,138.0,1.8,27.0,872.0,963.34,689.58
2016,5,20,14,45,831.5,134.5,1.85,27.0,837.5,947.09,681.0
2016,5,20,15,0,824.0,131.0,1.9,27.0,803.0,937.32,676.67
2016,5,20,15,15,812.0,128.0,1.95,26.5,762.5,910.46,662.59
2016,5,20,15,30,800.0,125.0,2.0,26.0,722.0,880.69,646.61
2016,5,20,15,45,782.0,122.5,2.05,26.0,675.5,843.47,624.22
2016,5,20,16,0,764.0,120.0,2.1,26.0,629.0,804.1,600.15
2016,5,20,16,15,743.5,116.0,2.1,26.0,579.5,759.17,571.55
2016,5,20,16,30,723.0,112.0,2.1,26.0,530.0,716.05,543.83
2016,5,20,16,45,694.0,107.5,2.15,26.0,477.0,661.73,507.96
2016,5,20,17,0,665.0,103.0,2.2,26.0,424.0,607.39,470.23
2016,5,20,17,15,628.0,97.0,2.1,25.5,370.5,546.37,426.43
2016,5,20,17,30,591.0,91.0,2.0,25.0,317.0,486.81,382.34
2016,5,20,17,45,541.0,82.5,1.9,24.5,264.0,418.97,330.4
2016,5,20,18,0,491.0,74.0,1.8,24.0,211.0,354.77,279.44
2016,5,20,18,15,418.5,63.5,1.65,23.5,162.0,282.15,220.12
2016,5,20,18,30,346.0,53.0,1.5,23.0,113.0,214.01,162.96
2016,5,20,18,45,243.5,38.0,1.4,22.5,73.0,141.85,102.31
2016,5,20,19,0,141.0,23.0,1.3,22.0,33.0,77.94,39.16
2016,5,20,19,15,70.5,11.5,1.35,21.5,16.5,26.8,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,20.5,11.5,2.05,19.5,13.0,10.46,0.0
2016,5,21,6,0,41.0,23.0,2.3,20.0,26.0,19.52,8.03
2016,5,21,6,15,99.5,48.0,2.35,20.5,64.0,37.78,26.28
2016,5,21,6,30,158.0,73.0,2.4,21.0,102.0,56.08,42.71
2016,5,21,6,45,87.5,86.5,2.45,21.5,103.5,67.89,53.26
2016,5,21,7,0,17.0,100.0,2.5,22.0,105.0,83.34,66.63
2016,5,21,7,15,8.5,106.0,2.5,22.0,108.5,89.37,71.74
2016,5,21,7,30,0.0,112.0,2.5,22.0,112.0,95.11,76.46
2016,5,21,7,45,15.5,148.5,2.55,22.5,156.0,123.18,99.79
2016,5,21,8,0,31.0,185.0,2.6,23.0,200.0,142.2,115.09
2016,5,21,8,15,52.5,217.5,2.6,23.5,246.5,171.08,130.39
2016,5,21,8,30,74.0,250.0,2.6,24.0,293.0,203.34,153.46
2016,5,21,8,45,81.0,275.5,2.65,24.5,326.5,231.46,174.2
2016,5,21,9,0,88.0,301.0,2.7,25.0,360.0,260.78,196.02
2016,5,21,9,15,194.5,319.0,2.7,25.0,461.5,311.06,231.64
2016,5,21,9,30,301.0,337.0,2.7,25.0,563.0,374.56,278.31
2016,5,21,9,45,251.0,368.0,2.7,25.5,563.5,398.84,297.42
2016,5,21,10,0,201.0,399.0,2.7,26.0,564.0,422.64,315.12
2016,5,21,10,15,226.5,413.5,2.65,26.0,606.5,464.04,345.54
2016,5,21,10,30,252.0,428.0,2.6,26.0,649.0,504.33,374.81
2016,5,21,10,45,136.0,378.0,2.6,26.0,498.0,411.24,307.1
2016,5,21,11,0,20.0,328.0,2.6,26.0,347.0,301.32,225.04
2016,5,21,11,15,15.5,271.0,2.55,26.0,286.0,250.65,187.54
2016,5,21,11,30,11.0,214.0,2.5,26.0,225.0,198.44,148.24
2016,5,21,11,45,56.5,352.0,2.5,26.5,407.5,360.92,269.66
2016,5,21,12,0,102.0,490.0,2.5,27.0,590.0,527.9,388.06
2016,5,21,12,15,238.5,468.5,2.45,27.0,703.0,644.27,471.25
2016,5,21,12,30,375.0,447.0,2.4,27.0,816.0,760.08,551.97
2016,5,21,12,45,238.0,468.5,2.4,27.0,702.5,669.27,486.78
2016,5,21,13,0,101.0,490.0,2.4,27.0,589.0,554.26,404.72
2016,5,21,13,15,98.0,482.0,2.4,27.0,577.5,548.93,401.88
2016,5,21,13,30,95.0,474.0,2.4,27.0,566.0,542.77,397.86
2016,5,21,13,45,56.0,388.5,2.45,27.5,443.0,424.15,313.22
2016,5,21,14,0,17.0,303.0,2.5,28.0,320.0,292.95,217.32
2016,5,21,14,15,193.0,346.0,2.55,28.0,516.0,546.33,406.21
2016,5,21,14,30,369.0,389.0,2.6,28.0,712.0,762.82,557.9
2016,5,21,14,45,366.5,374.5,2.65,28.0,685.0,745.23,545.66
2016,5,21,15,0,364.0,360.0,2.7,28.0,658.0,725.79,533.9
2016,5,21,15,15,467.5,300.5,2.75,28.0,662.5,769.99,568.32
2016,5,21,15,30,571.0,241.0,2.8,28.0,667.0,794.11,588.86
2016,5,21,15,45,385.0,274.0,2.85,28.0,553.5,636.95,477.81
2016,5,21,16,0,199.0,307.0,2.9,28.0,440.0,490.33,370.62
2016,5,21,16,15,344.0,258.0,2.9,27.5,466.0,566.23,431.7
2016,5,21,16,30,489.0,209.0,2.9,27.0,492.0,630.2,482.23
2016,5,21,16,45,462.0,195.5,2.95,27.0,442.5,576.94,444.31
2016,5,21,17,0,435.0,182.0,3.0,27.0,393.0,524.17,406.6
2016,5,21,17,15,396.5,168.0,2.95,26.5,342.0,464.1,362.84
2016,5,21,17,30,358.0,154.0,2.9,26.0,291.0,396.29,312.12
2016,5,21,17,45,305.5,136.5,2.85,25.5,240.5,330.72,261.37
2016,5,21,18,0,253.0,119.0,2.8,25.0,190.0,269.88,212.91
2016,5,21,18,15,198.0,96.0,2.65,24.5,144.0,206.37,161.14
2016,5,21,18,30,143.0,73.0,2.5,24.0,98.0,148.39,112.98
2016,5,21,18,45,88.0,47.0,2.45,23.5,60.5,85.97,61.2
2016,5,21,19,0,33.0,21.0,2.4,23.0,23.0,33.47,14.91
2016,5,21,19,15,16.5,10.5,2.4,22.5,11.5,13.38,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,0.0,9.5,2.05,21.5,9.5,8.64,0.0
2016,5,22,6,0,0.0,19.0,2.2,22.0,19.0,16.74,6.2
2016,5,22,6,15,7.0,40.5,2.3,22.0,41.5,34.76,23.61
2016,5,22,6,30,14.0,62.0,2.4,22.0,64.0,52.3,39.31
2016,5,22,6,45,30.0,84.0,2.55,22.5,91.5,68.2,53.32
2016,5,22,7,0,46.0,106.0,2.7,23.0,119.0,84.83,67.64
2016,5,22,7,15,163.0,125.5,2.7,23.0,187.0,96.23,77.31
2016,5,22,7,30,280.0,145.0,2.7,23.0,255.0,104.69,84.28
2016,5,22,7,45,270.5,171.5,2.75,23.5,290.5,120.58,97.2
2016,5,22,8,0,261.0,198.0,2.8,24.0,326.0,136.27,109.72
2016,5,22,8,15,310.5,213.5,2.8,24.0,383.0,171.52,121.8
2016,5,22,8,30,360.0,229.0,2.8,24.0,440.0,212.86,148.82
2016,5,22,8,45,231.5,267.0,2.8,24.5,407.5,248.09,181.04
2016,5,22,9,0,103.0,305.0,2.8,25.0,375.0,267.25,200.45
2016,5,22,9,15,157.0,330.0,2.75,25.0,444.5,306.62,229.16
2016,5,22,9,30,211.0,355.0,2.7,25.0,514.0,359.51,268.42
2016,5,22,9,45,118.5,334.0,2.7,25.5,424.5,321.97,241.68
2016,5,22,10,0,26.0,313.0,2.7,26.0,335.0,275.78,207.24
2016,5,22,10,15,18.5,273.0,2.7,26.0,289.0,246.98,185.59
2016,5,22,10,30,11.0,233.0,2.7,26.0,243.0,210.61,157.97
2016,5,22,10,45,10.0,213.5,2.75,26.5,223.0,194.37,145.31
2016,5,22,11,0,9.0,194.0,2.8,27.0,203.0,177.67,132.27
2016,5,22,11,15,9.0,192.5,2.8,27.0,201.5,177.14,131.82
2016,5,22,11,30,9.0,191.0,2.8,27.0,200.0,176.57,131.31
2016,5,22,11,45,8.5,186.5,2.85,27.0,195.0,172.89,128.47
2016,5,22,12,0,8.0,182.0,2.9,27.0,190.0,169.1,125.56
2016,5,22,12,15,11.5,236.5,2.95,27.0,248.5,221.57,165.28
2016,5,22,12,30,15.0,291.0,3.0,27.0,307.0,274.76,204.93
2016,5,22,12,45,76.0,396.0,3.1,27.5,471.5,436.59,324.29
2016,5,22,13,0,137.0,501.0,3.2,28.0,636.0,607.37,444.53
2016,5,22,13,15,444.5,356.0,3.25,28.0,783.5,786.9,576.34
2016,5,22,13,30,752.0,211.0,3.3,28.0,931.0,953.69,692.99
2016,5,22,13,45,748.5,208.0,3.35,28.0,911.5,956.33,694.22
2016,5,22,14,0,745.0,205.0,3.4,28.0,892.0,955.52,694.65
2016,5,22,14,15,409.0,308.5,3.4,28.0,684.0,731.68,539.48
2016,5,22,14,30,73.0,412.0,3.4,28.0,476.0,471.04,348.57
2016,5,22,14,45,144.0,404.5,3.45,28.0,524.5,548.03,407.5
2016,5,22,15,0,215.0,397.0,3.5,28.0,573.0,608.36,452.66
2016,5,22,15,15,243.0,370.5,3.5,28.0,560.0,620.36,462.5
2016,5,22,15,30,271.0,344.0,3.5,28.0,547.0,615.19,460.77
2016,5,22,15,45,337.5,303.5,3.55,28.0,540.5,626.17,471.9
2016,5,22,16,0,404.0,263.0,3.6,28.0,534.0,645.39,488.49
2016,5,22,16,15,390.5,243.5,3.55,27.5,488.5,588.19,449.61
2016,5,22,16,30,377.0,224.0,3.5,27.0,443.0,544.04,419.54
2016,5,22,16,45,454.5,185.0,3.45,27.0,424.0,559.7,433.66
2016,5,22,17,0,532.0,146.0,3.4,27.0,405.0,553.44,431.25
2016,5,22,17,15,493.0,136.0,3.25,26.5,353.0,493.13,386.79
2016,5,22,17,30,454.0,126.0,3.1,26.0,301.0,434.94,342.98
2016,5,22,17,45,395.0,115.0,3.0,26.0,250.0,366.85,289.62
2016,5,22,18,0,336.0,104.0,2.9,26.0,199.0,303.78,238.9
2016,5,22,18,15,271.0,86.5,2.8,25.5,152.0,228.08,177.63
2016,5,22,18,30,206.0,69.0,2.7,25.0,105.0,168.5,128.03
2016,5,22,18,45,131.5,47.0,2.65,25.0,67.0,106.77,76.5
2016,5,22,19,0,57.0,25.0,2.6,25.0,29.0,50.55,25.93
