Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,19,15,28.5,12.5,2.65,24.5,14.5,17.98,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,57.5,13.5,2.3,21.5,18.0,12.28,0.0
2016,5,23,6,0,115.0,27.0,2.5,22.0,36.0,21.07,9.49
2016,5,23,6,15,207.0,44.0,2.6,22.0,76.0,33.86,22.88
2016,5,23,6,30,299.0,61.0,2.7,22.0,116.0,46.22,34.12
2016,5,23,6,45,365.0,74.5,2.85,22.5,164.0,55.42,42.34
2016,5,23,7,0,431.0,88.0,3.0,23.0,212.0,64.24,49.99
2016,5,23,7,15,215.5,79.5,3.05,23.0,141.5,60.81,47.01
2016,5,23,7,30,0.0,71.0,3.1,23.0,71.0,62.78,48.57
2016,5,23,7,45,0.0,82.5,3.2,23.5,82.5,72.83,56.86
2016,5,23,8,0,0.0,94.0,3.3,24.0,94.0,82.59,64.77
2016,5,23,8,15,0.0,105.5,3.35,24.5,105.5,92.42,69.33
2016,5,23,8,30,0.0,117.0,3.4,25.0,117.0,102.31,76.82
2016,5,23,8,45,0.0,128.0,3.45,25.5,128.0,111.84,83.93
2016,5,23,9,0,0.0,139.0,3.5,26.0,139.0,121.41,91.02
2016,5,23,9,15,0.0,119.5,3.55,26.0,119.5,105.31,78.11
2016,5,23,9,30,0.0,100.0,3.6,26.0,100.0,88.66,64.84
2016,5,23,9,45,0.0,105.5,3.65,26.5,105.5,93.48,68.35
2016,5,23,10,0,0.0,111.0,3.7,27.0,111.0,98.33,71.84
2016,5,23,10,15,0.0,116.0,3.75,27.0,116.0,102.77,75.16
2016,5,23,10,30,0.0,121.0,3.8,27.0,121.0,107.23,78.5
2016,5,23,10,45,0.0,124.5,3.9,27.5,124.5,110.41,80.69
2016,5,23,11,0,0.0,128.0,4.0,28.0,128.0,113.62,82.9
2016,5,23,11,15,0.0,127.0,4.05,28.0,127.0,112.87,82.25
2016,5,23,11,30,0.0,126.0,4.1,28.0,126.0,112.13,81.62
2016,5,23,11,45,10.5,237.5,4.15,28.0,247.5,219.72,163.7
2016,5,23,12,0,21.0,349.0,4.2,28.0,369.0,328.89,244.8
2016,5,23,12,15,17.0,293.5,4.25,28.0,310.0,277.47,206.54
2016,5,23,12,30,13.0,238.0,4.3,28.0,251.0,225.06,167.5
2016,5,23,12,45,9.5,202.5,4.35,28.5,212.5,190.49,141.19
2016,5,23,13,0,6.0,167.0,4.4,29.0,174.0,155.49,114.43
2016,5,23,13,15,8.0,186.0,4.4,29.0,194.5,174.86,129.29
2016,5,23,13,30,10.0,205.0,4.4,29.0,215.0,194.37,144.15
2016,5,23,13,45,44.5,324.5,4.4,29.0,366.0,349.98,261.11
2016,5,23,14,0,79.0,444.0,4.4,29.0,517.0,503.92,372.76
2016,5,23,14,15,419.0,312.5,4.35,29.0,682.0,744.71,552.37
2016,5,23,14,30,759.0,181.0,4.3,29.0,847.0,937.79,688.48
2016,5,23,14,45,531.5,280.0,4.25,29.0,737.5,819.05,604.68
2016,5,23,15,0,304.0,379.0,4.2,29.0,628.0,687.72,509.09
2016,5,23,15,15,261.5,366.5,4.15,28.5,573.0,632.79,472.13
2016,5,23,15,30,219.0,354.0,4.1,28.0,518.0,563.53,424.05
2016,5,23,15,45,159.5,329.0,4.05,28.0,445.0,481.52,364.47
2016,5,23,16,0,100.0,304.0,4.0,28.0,372.0,387.81,295.11
2016,5,23,16,15,366.5,225.0,3.95,27.5,443.0,547.82,422.35
2016,5,23,16,30,633.0,146.0,3.9,27.0,514.0,681.49,525.75
2016,5,23,16,45,504.5,161.5,3.9,27.0,437.5,571.24,443.72
2016,5,23,17,0,376.0,177.0,3.9,27.0,361.0,463.71,362.83
2016,5,23,17,15,348.5,161.0,3.8,26.5,315.0,412.36,324.96
2016,5,23,17,30,321.0,145.0,3.7,26.0,269.0,362.53,287.07
2016,5,23,17,45,285.0,126.5,3.65,26.0,224.0,306.85,243.05
2016,5,23,18,0,249.0,108.0,3.6,26.0,179.0,254.15,200.37
2016,5,23,18,15,201.5,88.0,3.6,25.5,137.5,197.63,154.05
2016,5,23,18,30,154.0,68.0,3.6,25.0,96.0,145.88,110.79
2016,5,23,18,45,96.0,47.0,3.6,25.0,62.5,88.1,62.63
2016,5,23,19,0,38.0,26.0,3.6,25.0,29.0,41.7,21.3
2016,5,23,19,15,19.0,13.0,3.7,24.5,14.5,16.24,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,24.0,14.0,2.6,21.5,16.0,12.73,0.0
2016,5,24,6,0,48.0,28.0,2.7,22.0,32.0,23.3,11.3
2016,5,24,6,15,113.5,49.5,2.9,22.0,67.5,38.93,27.15
2016,5,24,6,30,179.0,71.0,3.1,22.0,103.0,54.81,41.48
2016,5,24,6,45,262.5,81.5,3.3,22.5,147.5,62.77,48.67
2016,5,24,7,0,346.0,92.0,3.5,23.0,192.0,66.67,52.08
2016,5,24,7,15,281.0,123.0,3.65,23.0,215.0,90.82,72.74
2016,5,24,7,30,216.0,154.0,3.8,23.0,238.0,109.92,88.78
2016,5,24,7,45,121.0,168.0,4.0,23.5,216.5,124.3,100.41
2016,5,24,8,0,26.0,182.0,4.2,24.0,195.0,148.51,120.06
2016,5,24,8,15,65.0,220.0,4.25,24.5,257.0,173.51,131.63
2016,5,24,8,30,104.0,258.0,4.3,25.0,319.0,212.29,158.98
2016,5,24,8,45,140.0,284.5,4.4,25.5,374.0,241.31,179.3
2016,5,24,9,0,176.0,311.0,4.5,26.0,429.0,282.67,209.83
2016,5,24,9,15,180.5,331.0,4.55,26.0,460.0,314.3,234.59
2016,5,24,9,30,185.0,351.0,4.6,26.0,491.0,346.48,259.66
2016,5,24,9,45,168.5,376.0,4.65,26.5,508.5,373.79,280.44
2016,5,24,10,0,152.0,401.0,4.7,27.0,526.0,399.45,299.4
2016,5,24,10,15,161.5,410.5,4.65,27.0,548.5,425.74,319.01
2016,5,24,10,30,171.0,420.0,4.6,27.0,571.0,452.66,338.91
2016,5,24,10,45,273.0,416.0,4.6,27.5,665.5,525.43,392.41
2016,5,24,11,0,375.0,412.0,4.6,28.0,760.0,610.49,453.81
2016,5,24,11,15,412.5,386.0,4.6,28.0,776.0,637.78,474.17
2016,5,24,11,30,450.0,360.0,4.6,28.0,792.0,668.0,496.74
2016,5,24,11,45,235.0,351.0,4.65,28.5,577.0,507.84,379.04
2016,5,24,12,0,20.0,342.0,4.7,29.0,362.0,321.74,238.23
2016,5,24,12,15,22.5,341.0,4.7,29.0,363.5,329.85,244.68
2016,5,24,12,30,25.0,340.0,4.7,29.0,365.0,334.18,247.96
2016,5,24,12,45,26.0,361.5,4.7,29.0,387.0,358.04,265.43
2016,5,24,13,0,27.0,383.0,4.7,29.0,409.0,382.18,283.0
2016,5,24,13,15,30.0,389.5,4.65,29.0,418.5,394.09,291.75
2016,5,24,13,30,33.0,396.0,4.6,29.0,428.0,405.98,300.54
2016,5,24,13,45,50.5,415.5,4.55,29.0,463.0,444.71,329.2
2016,5,24,14,0,68.0,435.0,4.5,29.0,498.0,483.91,357.93
2016,5,24,14,15,189.5,424.0,4.45,29.0,592.0,607.23,449.57
2016,5,24,14,30,311.0,413.0,4.4,29.0,686.0,729.39,537.68
2016,5,24,14,45,356.5,377.0,4.35,29.0,678.5,736.36,544.15
2016,5,24,15,0,402.0,341.0,4.3,29.0,671.0,752.91,557.66
2016,5,24,15,15,350.0,339.5,4.15,28.5,616.5,685.89,511.67
2016,5,24,15,30,298.0,338.0,4.0,28.0,562.0,632.28,474.55
2016,5,24,15,45,268.5,320.5,3.9,28.0,513.0,582.55,439.64
2016,5,24,16,0,239.0,303.0,3.8,28.0,464.0,518.97,394.45
2016,5,24,16,15,305.5,264.5,3.65,27.5,454.0,540.33,413.57
2016,5,24,16,30,372.0,226.0,3.5,27.0,444.0,541.49,417.68
2016,5,24,16,45,329.0,210.5,3.35,27.0,389.0,479.53,371.91
2016,5,24,17,0,286.0,195.0,3.2,27.0,334.0,419.88,327.37
2016,5,24,17,15,243.0,182.5,3.1,26.5,291.0,366.44,287.32
2016,5,24,17,30,200.0,170.0,3.0,26.0,248.0,306.18,241.18
2016,5,24,17,45,163.5,147.5,2.95,26.0,205.0,252.93,199.2
2016,5,24,18,0,127.0,125.0,2.9,26.0,162.0,202.96,159.01
2016,5,24,18,15,93.0,99.0,2.95,25.5,123.0,153.29,118.68
2016,5,24,18,30,59.0,73.0,3.0,25.0,84.0,100.52,75.31
2016,5,24,18,45,29.5,46.5,3.05,25.0,52.0,58.59,40.49
2016,5,24,19,0,0.0,20.0,3.1,25.0,20.0,17.63,6.35
2016,5,24,19,15,0.0,10.0,3.1,24.5,10.0,9.1,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,4.5,3.35,23.0,4.5,4.09,0.0
2016,5,25,6,0,0.0,9.0,3.4,23.0,9.0,7.9,0.13
2016,5,25,6,15,0.0,20.5,3.5,23.0,20.5,18.03,9.52
2016,5,25,6,30,0.0,32.0,3.6,23.0,32.0,28.19,18.58
2016,5,25,6,45,0.0,45.0,3.7,23.5,45.0,39.7,28.67
2016,5,25,7,0,0.0,58.0,3.8,24.0,58.0,51.23,38.63
2016,5,25,7,15,42.5,107.5,3.9,24.0,124.5,87.73,69.82
2016,5,25,7,30,85.0,157.0,4.0,24.0,191.0,121.59,98.29
2016,5,25,7,45,42.5,120.0,4.1,24.5,137.0,98.54,78.33
2016,5,25,8,0,0.0,83.0,4.2,25.0,83.0,73.47,56.81
2016,5,25,8,15,0.0,70.0,4.2,25.0,70.0,61.93,44.67
2016,5,25,8,30,0.0,57.0,4.2,25.0,57.0,50.42,35.23
2016,5,25,8,45,2.0,117.5,4.25,25.5,119.0,103.52,77.33
2016,5,25,9,0,4.0,178.0,4.3,26.0,181.0,154.37,116.77
2016,5,25,9,15,3.0,166.5,4.35,26.0,168.5,145.7,109.69
2016,5,25,9,30,2.0,155.0,4.4,26.0,156.0,136.41,102.23
2016,5,25,9,45,6.5,195.5,4.45,26.5,200.5,173.01,130.12
2016,5,25,10,0,11.0,236.0,4.5,27.0,245.0,210.23,158.09
2016,5,25,10,15,8.5,203.5,4.45,27.0,211.0,182.79,136.87
2016,5,25,10,30,6.0,171.0,4.4,27.0,177.0,154.27,114.86
2016,5,25,10,45,7.0,179.5,4.4,27.5,186.5,162.91,121.17
2016,5,25,11,0,8.0,188.0,4.4,28.0,196.0,171.68,127.51
2016,5,25,11,15,10.5,220.0,4.35,28.0,230.5,202.28,150.64
2016,5,25,11,30,13.0,252.0,4.3,28.0,265.0,233.32,173.91
2016,5,25,11,45,48.0,366.0,4.25,28.0,413.5,365.78,272.69
2016,5,25,12,0,83.0,480.0,4.2,28.0,562.0,501.76,370.79
2016,5,25,12,15,59.0,448.5,4.15,28.0,507.5,459.22,339.31
2016,5,25,12,30,35.0,417.0,4.1,28.0,453.0,414.06,306.31
2016,5,25,12,45,31.5,402.0,4.05,28.5,433.5,400.8,296.23
2016,5,25,13,0,28.0,387.0,4.0,29.0,414.0,386.72,285.5
2016,5,25,13,15,44.5,417.5,4.0,29.0,460.5,434.55,320.62
2016,5,25,13,30,61.0,448.0,4.0,29.0,507.0,483.33,355.91
2016,5,25,13,45,62.0,439.5,4.0,29.0,498.5,479.29,353.22
2016,5,25,14,0,63.0,431.0,4.0,29.0,490.0,474.77,350.44
2016,5,25,14,15,75.0,426.0,3.95,29.0,494.0,484.04,357.85
2016,5,25,14,30,87.0,421.0,3.9,29.0,498.0,492.89,364.97
2016,5,25,14,45,61.5,379.0,3.85,29.0,432.5,427.21,317.61
2016,5,25,15,0,36.0,337.0,3.8,29.0,367.0,361.37,269.64
2016,5,25,15,15,27.5,301.0,3.85,29.0,323.5,317.7,238.0
2016,5,25,15,30,19.0,265.0,3.9,29.0,280.0,261.59,196.54
2016,5,25,15,45,16.0,243.0,4.0,29.0,255.0,238.02,179.31
2016,5,25,16,0,13.0,221.0,4.1,29.0,230.0,214.49,161.88
2016,5,25,16,15,34.0,231.5,4.1,29.0,252.5,254.61,193.71
2016,5,25,16,30,55.0,242.0,4.1,29.0,275.0,283.44,216.73
2016,5,25,16,45,75.5,224.5,4.2,29.0,264.5,280.31,215.61
2016,5,25,17,0,96.0,207.0,4.3,29.0,254.0,275.37,213.04
2016,5,25,17,15,85.5,184.0,4.1,28.5,222.0,241.71,187.69
2016,5,25,17,30,75.0,161.0,3.9,28.0,190.0,208.71,162.44
2016,5,25,17,45,63.5,136.5,3.75,27.5,158.5,174.13,135.42
2016,5,25,18,0,52.0,112.0,3.6,27.0,127.0,140.4,108.51
2016,5,25,18,15,36.5,88.5,3.45,26.5,98.0,106.89,81.23
2016,5,25,18,30,21.0,65.0,3.3,26.0,69.0,74.65,54.63
2016,5,25,18,45,10.5,43.0,3.2,26.0,45.0,44.17,29.28
2016,5,25,19,0,0.0,21.0,3.1,26.0,21.0,18.51,7.14
2016,5,25,19,15,0.0,10.5,3.1,25.5,10.5,9.55,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,8.0,2.8,24.0,8.0,7.28,0.0
2016,5,26,6,0,0.0,16.0,2.9,24.0,16.0,14.08,4.72
2016,5,26,6,15,3.5,39.5,3.05,24.0,40.5,34.12,22.93
2016,5,26,6,30,7.0,63.0,3.2,24.0,65.0,53.15,39.74
2016,5,26,6,45,25.5,85.0,3.35,24.5,92.5,69.01,53.59
2016,5,26,7,0,44.0,107.0,3.5,25.0,120.0,85.63,67.78
2016,5,26,7,15,22.0,56.5,3.7,25.0,63.0,49.67,37.07
2016,5,26,7,30,0.0,6.0,3.9,25.0,6.0,5.28,0.0
2016,5,26,7,45,0.0,6.5,4.15,25.5,6.5,5.72,0.0
2016,5,26,8,0,0.0,7.0,4.4,26.0,7.0,6.16,0.0
2016,5,26,8,15,0.0,78.0,4.45,26.0,78.0,69.05,50.24
2016,5,26,8,30,0.0,149.0,4.5,26.0,149.0,128.1,97.0
2016,5,26,8,45,0.0,133.5,4.55,26.0,133.5,116.37,87.37
2016,5,26,9,0,0.0,118.0,4.6,26.0,118.0,103.83,77.21
2016,5,26,9,15,4.0,163.0,4.6,25.5,166.0,143.11,107.94
2016,5,26,9,30,8.0,208.0,4.6,25.0,214.0,182.73,138.69
2016,5,26,9,45,9.0,218.0,4.7,25.0,225.0,192.81,146.21
2016,5,26,10,0,10.0,228.0,4.8,25.0,236.0,203.03,153.87
2016,5,26,10,15,144.0,325.5,4.7,25.0,452.0,349.95,266.02
2016,5,26,10,30,278.0,423.0,4.6,25.0,668.0,513.31,387.18
2016,5,26,10,45,285.0,431.5,4.55,25.0,689.5,544.43,409.66
2016,5,26,11,0,292.0,440.0,4.5,25.0,711.0,575.63,432.38
2016,5,26,11,15,218.0,465.0,4.4,25.0,669.5,563.0,421.73
2016,5,26,11,30,144.0,490.0,4.3,25.0,628.0,542.22,405.06
2016,5,26,11,45,416.0,376.0,4.25,25.5,782.5,675.85,506.24
2016,5,26,12,0,688.0,262.0,4.2,26.0,937.0,821.26,611.95
2016,5,26,12,15,689.5,262.0,4.5,26.5,941.0,848.51,630.09
2016,5,26,12,30,691.0,262.0,4.8,27.0,945.0,873.51,647.87
2016,5,26,12,45,513.0,364.0,5.15,27.5,870.0,827.12,612.0
2016,5,26,13,0,335.0,466.0,5.5,28.0,795.0,765.16,564.78
2016,5,26,13,15,261.5,478.5,5.6,28.0,733.5,718.44,531.24
2016,5,26,13,30,188.0,491.0,5.7,28.0,672.0,658.19,487.72
2016,5,26,13,45,190.0,479.5,5.85,28.5,659.5,654.52,485.38
2016,5,26,14,0,192.0,468.0,6.0,29.0,647.0,649.62,482.0
2016,5,26,14,15,179.5,453.5,5.85,29.0,617.0,626.45,465.54
2016,5,26,14,30,167.0,439.0,5.7,29.0,587.0,602.21,448.37
2016,5,26,14,45,391.0,343.5,5.6,29.0,670.5,746.66,558.04
2016,5,26,15,0,615.0,248.0,5.5,29.0,754.0,862.37,644.6
2016,5,26,15,15,422.5,301.0,5.3,29.0,640.5,725.72,544.27
2016,5,26,15,30,230.0,354.0,5.1,29.0,527.0,572.25,430.85
2016,5,26,15,45,185.5,333.0,4.9,29.0,467.0,507.63,384.08
2016,5,26,16,0,141.0,312.0,4.7,29.0,407.0,444.43,337.43
2016,5,26,16,15,85.5,268.0,4.5,28.5,324.5,335.76,256.66
2016,5,26,16,30,30.0,224.0,4.3,28.0,242.0,244.14,186.72
2016,5,26,16,45,100.0,216.5,4.1,28.0,267.5,289.63,224.37
2016,5,26,17,0,170.0,209.0,3.9,28.0,293.0,341.09,265.58
2016,5,26,17,15,144.5,190.5,3.8,27.5,256.0,298.59,233.3
2016,5,26,17,30,119.0,172.0,3.7,27.0,219.0,258.07,202.22
2016,5,26,17,45,103.0,146.5,3.65,26.5,182.5,216.93,170.21
2016,5,26,18,0,87.0,121.0,3.6,26.0,146.0,168.98,132.02
2016,5,26,18,15,63.5,96.0,3.7,25.5,112.0,128.31,98.84
2016,5,26,18,30,40.0,71.0,3.8,25.0,78.0,89.67,66.86
2016,5,26,18,45,20.0,45.5,3.9,25.0,49.0,53.47,36.7
2016,5,26,19,0,0.0,20.0,4.0,25.0,20.0,17.62,6.77
2016,5,26,19,15,0.0,10.0,4.15,24.5,10.0,9.1,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,12.28,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,22.62,11.19
2016,5,27,6,15,89.0,52.5,4.9,23.0,67.5,42.09,29.73
2016,5,27,6,30,145.0,78.0,4.9,23.0,105.0,60.94,46.56
2016,5,27,6,45,72.5,71.5,4.9,23.5,85.0,57.81,44.22
2016,5,27,7,0,0.0,65.0,4.9,24.0,65.0,57.03,43.6
2016,5,27,7,15,4.0,99.0,5.05,24.0,101.0,84.31,66.92
2016,5,27,7,30,8.0,133.0,5.2,24.0,137.0,110.6,89.07
2016,5,27,7,45,4.0,75.5,5.35,24.5,77.5,66.82,51.5
2016,5,27,8,0,0.0,18.0,5.5,25.0,18.0,15.86,7.9
2016,5,27,8,15,0.0,77.0,5.6,25.0,77.0,68.16,49.73
2016,5,27,8,30,0.0,136.0,5.7,25.0,136.0,117.74,89.23
2016,5,27,8,45,51.5,221.5,5.8,25.5,256.5,188.45,142.32
2016,5,27,9,0,103.0,307.0,5.9,26.0,377.0,268.05,201.75
2016,5,27,9,15,105.0,329.0,5.8,26.0,404.5,295.36,222.76
2016,5,27,9,30,107.0,351.0,5.7,26.0,432.0,323.04,243.99
2016,5,27,9,45,58.5,281.0,5.6,26.5,325.5,259.8,196.3
2016,5,27,10,0,10.0,211.0,5.5,27.0,219.0,188.73,141.79
2016,5,27,10,15,10.5,219.5,5.4,27.0,229.0,197.43,148.33
2016,5,27,10,30,11.0,228.0,5.3,27.0,239.0,206.19,154.83
2016,5,27,10,45,12.5,234.5,5.25,27.5,247.0,213.95,160.26
2016,5,27,11,0,14.0,241.0,5.2,28.0,255.0,221.85,165.79
2016,5,27,11,15,18.5,299.0,5.0,28.0,317.5,276.91,207.0
2016,5,27,11,30,23.0,357.0,4.8,28.0,380.0,332.87,248.19
2016,5,27,11,45,19.5,323.5,4.65,28.5,343.0,302.83,225.19
2016,5,27,12,0,16.0,290.0,4.5,29.0,306.0,271.89,201.73
2016,5,27,12,15,16.5,300.0,4.2,29.0,316.5,282.65,209.6
2016,5,27,12,30,17.0,310.0,3.9,29.0,327.0,293.45,217.4
2016,5,27,12,45,15.0,278.5,3.6,29.0,293.5,264.25,195.7
2016,5,27,13,0,13.0,247.0,3.3,29.0,260.0,234.55,173.65
2016,5,27,13,15,15.5,281.0,2.9,29.0,296.0,268.66,198.92
2016,5,27,13,30,18.0,315.0,2.5,29.0,332.0,303.21,224.03
2016,5,27,13,45,27.5,353.0,2.2,29.0,379.0,360.63,265.6
2016,5,27,14,0,37.0,391.0,1.9,29.0,426.0,409.27,299.99
2016,5,27,14,15,66.5,409.0,1.65,29.0,469.0,458.12,334.79
2016,5,27,14,30,96.0,427.0,1.4,29.0,512.0,507.13,368.87
2016,5,27,14,45,144.5,414.5,1.2,29.0,536.5,556.85,403.57
2016,5,27,15,0,193.0,402.0,1.0,29.0,561.0,590.64,426.79
2016,5,27,15,15,462.0,282.0,0.9,29.0,637.0,742.39,534.43
2016,5,27,15,30,731.0,162.0,0.8,29.0,713.0,857.95,611.05
2016,5,27,15,45,732.5,149.0,0.7,29.0,672.0,828.45,590.69
2016,5,27,16,0,734.0,136.0,0.6,29.0,631.0,795.78,570.16
2016,5,27,16,15,570.5,178.0,0.65,28.5,545.0,684.18,499.52
2016,5,27,16,30,407.0,220.0,0.7,28.0,459.0,574.76,425.99
2016,5,27,16,45,536.0,163.0,0.75,28.0,446.5,595.05,445.38
2016,5,27,17,0,665.0,106.0,0.8,28.0,434.0,608.29,457.88
2016,5,27,17,15,629.5,100.0,0.85,27.5,381.0,548.67,417.17
2016,5,27,17,30,594.0,94.0,0.9,27.0,328.0,490.34,376.43
2016,5,27,17,45,553.5,84.5,0.95,27.0,276.5,427.01,329.55
2016,5,27,18,0,513.0,75.0,1.0,27.0,225.0,366.32,282.75
2016,5,27,18,15,443.0,65.5,0.95,26.0,175.0,295.06,226.72
2016,5,27,18,30,373.0,56.0,0.9,25.0,125.0,227.59,171.81
2016,5,27,18,45,270.5,42.0,0.9,24.5,83.5,155.08,112.09
2016,5,27,19,0,168.0,28.0,0.9,24.0,42.0,94.16,57.55
2016,5,27,19,15,84.0,14.0,0.95,23.5,21.0,32.33,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,35.0,16.0,2.75,22.0,19.0,14.55,0.0
2016,5,28,6,0,70.0,32.0,2.8,22.0,38.0,26.3,14.15
2016,5,28,6,15,157.0,52.5,2.95,22.5,78.0,41.22,29.09
2016,5,28,6,30,244.0,73.0,3.1,23.0,118.0,56.45,42.74
2016,5,28,6,45,122.0,81.5,3.3,23.5,104.0,64.91,50.31
2016,5,28,7,0,0.0,90.0,3.5,24.0,90.0,76.24,60.05
2016,5,28,7,15,0.5,108.5,3.65,24.0,109.0,91.32,72.85
2016,5,28,7,30,1.0,127.0,3.8,24.0,128.0,106.28,85.33
2016,5,28,7,45,0.5,122.0,4.0,24.5,122.5,103.85,82.81
2016,5,28,8,0,0.0,117.0,4.2,25.0,117.0,100.87,79.84
2016,5,28,8,15,4.5,153.5,4.25,25.5,156.0,130.58,99.3
2016,5,28,8,30,9.0,190.0,4.3,26.0,195.0,160.94,122.37
2016,5,28,8,45,9.0,199.0,4.35,26.5,205.0,170.31,129.01
2016,5,28,9,0,9.0,208.0,4.4,27.0,215.0,179.54,135.57
2016,5,28,9,15,10.0,219.5,4.35,27.0,227.5,191.0,144.05
2016,5,28,9,30,11.0,231.0,4.3,27.0,240.0,202.56,152.61
2016,5,28,9,45,80.0,316.5,4.3,27.5,382.5,296.16,222.27
2016,5,28,10,0,149.0,402.0,4.3,28.0,525.0,397.59,296.53
2016,5,28,10,15,168.0,420.0,4.2,28.5,564.0,435.16,323.28
2016,5,28,10,30,187.0,438.0,4.1,29.0,603.0,474.63,351.25
2016,5,28,10,45,289.5,421.0,4.1,29.5,685.5,537.87,397.19
2016,5,28,11,0,392.0,404.0,4.1,30.0,768.0,613.06,450.99
2016,5,28,11,15,345.5,436.0,4.05,30.0,761.5,628.89,461.03
2016,5,28,11,30,299.0,468.0,4.0,30.0,755.0,640.74,468.19
2016,5,28,11,45,234.0,486.5,3.95,30.0,713.0,621.75,453.61
2016,5,28,12,0,169.0,505.0,3.9,30.0,671.0,597.8,435.43
2016,5,28,12,15,503.0,335.0,3.85,30.0,831.5,752.94,551.42
2016,5,28,12,30,837.0,165.0,3.8,30.0,992.0,907.05,659.13
2016,5,28,12,45,835.5,164.5,3.8,30.0,987.5,927.74,671.7
2016,5,28,13,0,834.0,164.0,3.8,30.0,983.0,945.24,683.18
2016,5,28,13,15,830.5,163.0,3.8,30.0,970.0,957.01,691.01
2016,5,28,13,30,827.0,162.0,3.8,30.0,957.0,965.25,696.67
2016,5,28,13,45,822.0,160.5,3.8,30.0,936.5,967.97,698.9
2016,5,28,14,0,817.0,159.0,3.8,30.0,916.0,967.11,698.94
2016,5,28,14,15,809.0,157.0,3.8,30.0,889.0,959.29,694.6
2016,5,28,14,30,801.0,155.0,3.8,30.0,862.0,948.0,688.15
2016,5,28,14,45,779.5,159.5,3.8,30.0,825.0,927.2,675.54
2016,5,28,15,0,758.0,164.0,3.8,30.0,788.0,903.5,661.11
2016,5,28,15,15,744.5,161.0,3.75,29.5,748.5,876.92,645.82
2016,5,28,15,30,731.0,158.0,3.7,29.0,709.0,853.0,632.26
2016,5,28,15,45,714.5,153.5,3.65,29.0,665.0,817.06,609.19
2016,5,28,16,0,698.0,149.0,3.6,29.0,621.0,779.09,584.65
2016,5,28,16,15,676.5,144.0,3.5,28.5,572.5,734.72,556.34
2016,5,28,16,30,655.0,139.0,3.4,28.0,524.0,689.2,526.58
2016,5,28,16,45,627.5,132.5,3.3,28.0,473.5,636.72,489.6
2016,5,28,17,0,600.0,126.0,3.2,28.0,423.0,584.2,451.89
2016,5,28,17,15,562.5,118.5,3.1,27.5,371.0,524.29,408.62
2016,5,28,17,30,525.0,111.0,3.0,27.0,319.0,460.56,361.33
2016,5,28,17,45,481.0,100.0,2.95,27.0,268.0,397.68,312.56
2016,5,28,18,0,437.0,89.0,2.9,27.0,217.0,338.11,264.91
2016,5,28,18,15,367.5,77.0,2.9,26.5,169.0,269.36,209.25
2016,5,28,18,30,298.0,65.0,2.9,26.0,121.0,207.61,157.89
2016,5,28,18,45,206.0,48.0,2.9,25.5,80.5,139.74,101.58
2016,5,28,19,0,114.0,31.0,2.9,25.0,40.0,76.0,46.5
2016,5,28,19,15,57.0,15.5,2.9,24.5,20.0,27.42,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,2.0,13.0,2.05,22.0,13.5,11.82,0.0
2016,5,29,6,0,4.0,26.0,2.2,22.0,27.0,22.59,11.47
2016,5,29,6,15,36.5,48.0,2.25,22.0,55.0,39.95,28.11
2016,5,29,6,30,69.0,70.0,2.3,22.0,83.0,55.55,42.17
2016,5,29,6,45,103.5,90.5,2.4,22.5,117.0,70.79,55.58
2016,5,29,7,0,138.0,111.0,2.5,23.0,151.0,85.68,68.35
2016,5,29,7,15,294.0,115.5,2.55,23.0,224.0,85.92,68.49
2016,5,29,7,30,450.0,120.0,2.6,23.0,297.0,83.24,66.03
2016,5,29,7,45,515.0,126.5,2.7,23.5,358.0,86.05,68.05
2016,5,29,8,0,580.0,133.0,2.8,24.0,419.0,87.5,68.87
2016,5,29,8,15,386.5,196.5,2.85,24.0,396.5,157.14,108.16
2016,5,29,8,30,193.0,260.0,2.9,24.0,374.0,217.09,159.21
2016,5,29,8,45,120.5,270.5,2.95,24.5,343.5,227.78,169.78
2016,5,29,9,0,48.0,281.0,3.0,25.0,313.0,236.13,178.57
2016,5,29,9,15,33.5,273.0,3.0,25.0,296.5,232.79,176.3
2016,5,29,9,30,19.0,265.0,3.0,25.0,280.0,232.82,176.44
2016,5,29,9,45,89.5,333.5,3.0,25.5,407.0,312.94,235.7
2016,5,29,10,0,160.0,402.0,3.0,26.0,534.0,402.59,301.11
2016,5,29,10,15,88.0,344.5,3.0,26.5,417.5,337.6,252.81
2016,5,29,10,30,16.0,287.0,3.0,27.0,301.0,259.13,193.68
2016,5,29,10,45,29.5,345.0,3.05,27.5,372.0,315.99,235.62
2016,5,29,11,0,43.0,403.0,3.1,28.0,443.0,378.03,280.27
2016,5,29,11,15,29.5,352.0,3.05,28.0,380.0,330.2,244.92
2016,5,29,11,30,16.0,301.0,3.0,28.0,317.0,278.44,206.65
2016,5,29,11,45,207.0,367.0,3.0,28.0,571.0,497.15,370.02
2016,5,29,12,0,398.0,433.0,3.0,28.0,825.0,726.66,531.38
2016,5,29,12,15,616.5,295.5,2.95,28.0,904.5,811.99,593.48
2016,5,29,12,30,835.0,158.0,2.9,28.0,984.0,888.09,646.09
2016,5,29,12,45,831.5,159.5,2.9,28.5,979.5,918.46,664.11
2016,5,29,13,0,828.0,161.0,2.9,29.0,975.0,935.87,673.98
2016,5,29,13,15,825.5,160.5,2.85,29.0,963.0,948.95,682.17
2016,5,29,13,30,823.0,160.0,2.8,29.0,951.0,958.57,688.24
2016,5,29,13,45,815.5,160.0,2.75,29.0,931.0,960.35,689.39
2016,5,29,14,0,808.0,160.0,2.7,29.0,911.0,958.59,688.45
2016,5,29,14,15,430.5,277.0,2.6,28.5,676.0,716.38,525.16
2016,5,29,14,30,53.0,394.0,2.5,28.0,441.0,431.61,318.0
2016,5,29,14,45,422.0,268.5,2.4,28.0,618.0,699.02,518.48
2016,5,29,15,0,791.0,143.0,2.3,28.0,795.0,912.15,663.83
2016,5,29,15,15,532.0,244.5,2.15,27.5,674.0,767.2,564.54
2016,5,29,15,30,273.0,346.0,2.0,27.0,553.0,615.91,456.28
2016,5,29,15,45,324.5,310.5,1.95,27.0,541.0,619.07,462.02
2016,5,29,16,0,376.0,275.0,1.9,27.0,529.0,617.74,463.46
2016,5,29,16,15,531.0,200.0,1.9,27.0,529.5,668.4,503.75
2016,5,29,16,30,686.0,125.0,1.9,27.0,530.0,697.74,527.94
2016,5,29,16,45,655.0,121.0,1.95,27.0,478.5,644.38,491.62
2016,5,29,17,0,624.0,117.0,2.0,27.0,427.0,591.18,454.64
2016,5,29,17,15,587.5,110.0,1.9,26.5,374.5,531.59,412.13
2016,5,29,17,30,551.0,103.0,1.8,26.0,322.0,473.44,369.42
2016,5,29,17,45,495.5,95.5,1.7,25.5,270.0,405.79,318.04
2016,5,29,18,0,440.0,88.0,1.6,25.0,218.0,338.45,265.32
2016,5,29,18,15,371.5,76.0,1.6,24.5,170.0,270.0,210.24
2016,5,29,18,30,303.0,64.0,1.6,24.0,122.0,208.43,159.15
2016,5,29,18,45,205.5,47.5,1.65,24.0,81.5,138.85,101.37
2016,5,29,19,0,108.0,31.0,1.7,24.0,41.0,73.96,45.88
2016,5,29,19,15,54.0,15.5,1.85,24.0,20.5,26.74,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,3.5,0.9,21.0,3.5,3.18,0.0
2016,5,30,6,0,0.0,7.0,0.9,21.0,7.0,6.14,0.0
2016,5,30,6,15,0.0,15.5,0.95,21.0,15.5,13.62,5.96
2016,5,30,6,30,0.0,24.0,1.0,21.0,24.0,21.11,12.7
2016,5,30,6,45,0.0,34.0,1.05,21.5,34.0,29.95,20.52
2016,5,30,7,0,0.0,44.0,1.1,22.0,44.0,38.8,28.23
2016,5,30,7,15,0.0,33.5,0.95,22.0,33.5,29.51,20.13
2016,5,30,7,30,0.0,23.0,0.8,22.0,23.0,20.25,12.02
2016,5,30,7,45,0.0,17.0,0.7,22.0,17.0,14.97,7.38
2016,5,30,8,0,0.0,11.0,0.6,22.0,11.0,9.69,2.76
2016,5,30,8,15,12.0,114.0,0.5,22.5,121.0,100.17,75.7
2016,5,30,8,30,24.0,217.0,0.4,23.0,231.0,182.88,139.13
2016,5,30,8,45,156.0,256.5,0.35,23.5,360.5,225.26,164.87
2016,5,30,9,0,288.0,296.0,0.3,24.0,490.0,292.31,210.27
2016,5,30,9,15,492.0,235.5,0.6,24.5,595.0,328.89,234.34
2016,5,30,9,30,696.0,175.0,0.9,25.0,700.0,389.56,279.35
2016,5,30,9,45,700.5,184.5,1.2,25.5,737.0,441.68,321.62
2016,5,30,10,0,705.0,194.0,1.5,26.0,774.0,493.31,362.49
2016,5,30,10,15,715.5,197.0,1.75,26.0,807.0,542.28,401.04
2016,5,30,10,30,726.0,200.0,2.0,26.0,840.0,590.88,438.55
2016,5,30,10,45,725.0,208.5,2.25,26.0,864.5,636.17,472.88
2016,5,30,11,0,724.0,217.0,2.5,26.0,889.0,679.74,505.36
2016,5,30,11,15,730.0,218.5,2.55,26.0,908.5,720.57,534.63
2016,5,30,11,30,736.0,220.0,2.6,26.0,928.0,759.85,562.36
2016,5,30,11,45,779.0,192.0,2.7,26.0,950.0,797.7,590.17
2016,5,30,12,0,822.0,164.0,2.8,26.0,972.0,838.16,617.56
2016,5,30,12,15,823.5,164.5,2.65,26.0,976.5,867.62,635.73
2016,5,30,12,30,825.0,165.0,2.5,26.0,981.0,894.46,652.0
2016,5,30,12,45,827.5,162.0,2.45,26.5,978.0,916.21,664.32
2016,5,30,13,0,830.0,159.0,2.4,27.0,975.0,934.91,674.64
2016,5,30,13,15,827.5,158.5,2.3,27.0,963.5,948.02,682.24
2016,5,30,13,30,825.0,158.0,2.2,27.0,952.0,957.66,687.68
2016,5,30,13,45,826.0,153.0,2.1,27.0,934.0,951.34,683.01
2016,5,30,14,0,827.0,148.0,2.0,27.0,916.0,953.02,683.69
2016,5,30,14,15,820.5,146.5,1.9,27.0,890.0,958.11,686.53
2016,5,30,14,30,814.0,145.0,1.8,27.0,864.0,948.72,680.19
2016,5,30,14,45,809.0,140.5,1.75,27.0,832.0,934.22,671.45
2016,5,30,15,0,804.0,136.0,1.7,27.0,800.0,916.34,660.69
2016,5,30,15,15,792.5,133.5,1.65,27.0,761.0,891.36,645.46
2016,5,30,15,30,781.0,131.0,1.6,27.0,722.0,863.54,628.46
2016,5,30,15,45,771.5,125.0,1.6,27.0,679.0,831.05,608.93
2016,5,30,16,0,762.0,119.0,1.6,27.0,636.0,796.0,587.58
2016,5,30,16,15,742.5,115.0,1.65,27.0,587.5,752.56,560.81
2016,5,30,16,30,723.0,111.0,1.7,27.0,539.0,707.67,532.61
2016,5,30,16,45,696.5,107.0,1.75,27.0,487.5,659.28,501.38
2016,5,30,17,0,670.0,103.0,1.8,27.0,436.0,607.77,466.12
2016,5,30,17,15,635.0,97.0,1.7,26.5,383.0,548.45,424.06
2016,5,30,17,30,600.0,91.0,1.6,26.0,330.0,490.38,381.64
2016,5,30,17,45,538.5,86.5,1.5,26.0,276.5,420.54,328.14
2016,5,30,18,0,477.0,82.0,1.4,26.0,223.0,355.18,276.6
2016,5,30,18,15,409.5,71.0,1.3,25.5,174.5,281.73,217.95
2016,5,30,18,30,342.0,60.0,1.2,25.0,126.0,219.59,166.58
2016,5,30,18,45,246.0,45.5,1.1,24.5,85.0,150.54,109.5
2016,5,30,19,0,150.0,31.0,1.0,24.0,44.0,92.63,58.9
2016,5,30,19,15,75.0,15.5,1.05,23.5,22.0,31.69,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,10.5,14.0,1.85,21.5,15.0,12.73,0.0
2016,5,31,6,0,21.0,28.0,1.9,22.0,30.0,23.99,12.7
2016,5,31,6,15,61.0,50.0,1.95,22.0,60.5,40.43,28.55
2016,5,31,6,30,101.0,72.0,2.0,22.0,91.0,57.03,43.45
2016,5,31,6,45,142.0,90.5,2.1,22.5,127.0,70.99,55.75
2016,5,31,7,0,183.0,109.0,2.2,23.0,163.0,81.15,64.47
2016,5,31,7,15,99.0,124.0,2.25,23.0,154.0,95.04,76.26
2016,5,31,7,30,15.0,139.0,2.3,23.0,145.0,114.96,92.92
2016,5,31,7,45,288.5,138.5,2.35,23.0,280.5,99.78,79.77
2016,5,31,8,0,562.0,138.0,2.4,23.0,416.0,91.04,72.11
2016,5,31,8,15,321.5,196.0,2.45,23.0,359.0,159.55,112.72
2016,5,31,8,30,81.0,254.0,2.5,23.0,302.0,206.19,155.93
2016,5,31,8,45,108.5,283.0,2.6,23.5,353.0,240.78,180.84
2016,5,31,9,0,136.0,312.0,2.7,24.0,404.0,271.86,203.47
2016,5,31,9,15,70.0,243.0,2.75,24.5,291.0,221.75,167.12
2016,5,31,9,30,4.0,174.0,2.8,25.0,178.0,153.03,115.25
2016,5,31,9,45,4.0,168.0,2.85,25.5,172.0,148.72,111.58
2016,5,31,10,0,4.0,162.0,2.9,26.0,166.0,144.22,107.7
2016,5,31,10,15,5.5,167.5,2.9,26.0,173.0,150.27,112.22
2016,5,31,10,30,7.0,173.0,2.9,26.0,180.0,156.5,116.88
2016,5,31,10,45,38.5,305.5,2.95,26.5,342.0,288.56,216.69
2016,5,31,11,0,70.0,438.0,3.0,27.0,504.0,425.04,315.81
2016,5,31,11,15,35.0,270.5,3.1,27.0,303.5,263.72,197.01
2016,5,31,11,30,0.0,103.0,3.2,27.0,103.0,91.71,65.97
2016,5,31,11,45,0.0,88.5,3.3,27.5,88.5,78.9,56.04
2016,5,31,12,0,0.0,74.0,3.4,28.0,74.0,66.03,45.94
2016,5,31,12,15,0.0,87.5,3.65,28.0,87.5,78.14,55.32
2016,5,31,12,30,0.0,101.0,3.9,28.0,101.0,90.28,64.69
2016,5,31,12,45,0.0,105.0,4.2,28.0,105.0,93.92,67.51
2016,5,31,13,0,0.0,109.0,4.5,28.0,109.0,97.55,70.33
2016,5,31,13,15,0.0,93.0,4.55,27.5,93.0,83.17,59.37
2016,5,31,13,30,0.0,77.0,4.6,27.0,77.0,68.76,48.33
2016,5,31,13,45,0.0,68.0,4.65,27.0,68.0,60.64,42.03
2016,5,31,14,0,0.0,59.0,4.7,27.0,59.0,52.55,35.74
2016,5,31,14,15,0.0,57.5,4.4,26.5,57.5,51.17,34.78
2016,5,31,14,30,0.0,56.0,4.1,26.0,56.0,49.8,33.83
2016,5,31,14,45,0.0,53.0,3.8,26.0,53.0,47.09,31.75
2016,5,31,15,0,0.0,50.0,3.5,26.0,50.0,44.39,29.67
2016,5,31,15,15,0.0,45.0,3.4,25.5,45.0,39.91,26.25
2016,5,31,15,30,0.0,40.0,3.3,25.0,40.0,35.44,22.81
2016,5,31,15,45,0.0,71.0,3.25,25.0,71.0,62.96,44.88
2016,5,31,16,0,0.0,102.0,3.2,25.0,102.0,90.7,67.09
2016,5,31,16,15,5.0,147.0,3.1,24.5,150.0,136.73,104.11
2016,5,31,16,30,10.0,192.0,3.0,24.0,198.0,184.51,142.41
2016,5,31,16,45,126.5,199.0,2.95,24.0,262.5,301.41,237.23
2016,5,31,17,0,243.0,206.0,2.9,24.0,327.0,399.99,315.21
2016,5,31,17,15,223.0,185.5,2.85,23.5,286.5,354.92,281.02
2016,5,31,17,30,203.0,165.0,2.8,23.0,246.0,300.69,239.55
2016,5,31,17,45,160.5,145.0,2.8,23.0,203.0,246.71,196.49
2016,5,31,18,0,118.0,125.0,2.8,23.0,160.0,196.65,155.81
2016,5,31,18,15,90.0,100.5,2.7,23.0,124.0,152.05,118.98
2016,5,31,18,30,62.0,76.0,2.6,23.0,88.0,103.79,78.78
2016,5,31,18,45,31.0,50.5,2.55,23.0,56.5,62.69,44.47
2016,5,31,19,0,0.0,25.0,2.5,23.0,25.0,22.35,11.09
2016,5,31,19,15,0.0,12.5,2.45,23.0,12.5,11.37,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,40.5,16.0,1.0,20.5,19.0,14.55,0.0
2016,6,1,6,0,81.0,32.0,1.1,21.0,38.0,25.66,14.13
2016,6,1,6,15,160.5,52.0,1.05,21.0,77.5,40.91,29.11
2016,6,1,6,30,240.0,72.0,1.0,21.0,117.0,55.77,42.57
2016,6,1,6,45,226.5,90.0,0.95,21.5,143.5,68.47,53.8
2016,6,1,7,0,213.0,108.0,0.9,22.0,170.0,80.64,64.25
2016,6,1,7,15,106.5,105.5,0.8,22.0,136.5,82.97,66.15
2016,6,1,7,30,0.0,103.0,0.7,22.0,103.0,88.46,70.63
2016,6,1,7,45,118.5,153.5,0.65,22.5,212.5,115.43,92.91
2016,6,1,8,0,237.0,204.0,0.6,23.0,322.0,138.81,111.65
2016,6,1,8,15,428.5,179.5,0.6,23.0,420.5,147.71,99.19
2016,6,1,8,30,620.0,155.0,0.6,23.0,519.0,184.77,115.45
2016,6,1,8,45,640.5,161.5,0.6,23.5,567.0,234.3,152.85
2016,6,1,9,0,661.0,168.0,0.6,24.0,615.0,286.02,194.33
2016,6,1,9,15,460.5,258.0,0.65,24.0,580.0,334.54,239.75
2016,6,1,9,30,260.0,348.0,0.7,24.0,545.0,363.3,266.8
2016,6,1,9,45,192.0,373.5,0.8,24.0,523.5,379.73,280.79
2016,6,1,10,0,124.0,399.0,0.9,24.0,502.0,382.27,283.68
2016,6,1,10,15,66.5,302.0,0.9,24.0,357.5,291.73,218.15
2016,6,1,10,30,9.0,205.0,0.9,24.0,213.0,185.21,138.58
2016,6,1,10,45,12.5,247.5,0.95,24.5,259.0,224.96,168.58
2016,6,1,11,0,16.0,290.0,1.0,25.0,305.0,265.32,197.98
2016,6,1,11,15,162.5,377.5,1.0,25.0,534.0,447.56,332.04
2016,6,1,11,30,309.0,465.0,1.0,25.0,763.0,643.46,467.18
2016,6,1,11,45,378.0,451.5,1.0,25.5,820.5,704.98,506.67
2016,6,1,12,0,447.0,438.0,1.0,26.0,878.0,770.46,549.23
2016,6,1,12,15,428.5,438.0,1.0,26.0,861.0,775.63,551.77
2016,6,1,12,30,410.0,438.0,1.0,26.0,844.0,775.15,551.37
2016,6,1,12,45,374.5,451.0,1.0,26.0,820.5,770.6,547.79
2016,6,1,13,0,339.0,464.0,1.0,26.0,797.0,763.18,542.37
2016,6,1,13,15,372.0,442.0,1.05,26.0,803.5,784.37,558.11
2016,6,1,13,30,405.0,420.0,1.1,26.0,810.0,803.93,572.52
2016,6,1,13,45,431.5,406.0,1.15,26.0,814.0,832.45,592.25
2016,6,1,14,0,458.0,392.0,1.2,26.0,818.0,850.71,605.52
2016,6,1,14,15,449.0,376.5,1.3,26.0,784.0,830.75,594.55
2016,6,1,14,30,440.0,361.0,1.4,26.0,750.0,808.29,582.22
2016,6,1,14,45,344.0,378.0,1.55,26.5,675.5,721.34,524.18
2016,6,1,15,0,248.0,395.0,1.7,27.0,601.0,647.34,473.39
2016,6,1,15,15,308.5,358.5,1.75,27.0,601.5,663.82,488.39
2016,6,1,15,30,369.0,322.0,1.8,27.0,602.0,676.1,499.83
2016,6,1,15,45,184.5,203.5,1.9,27.0,343.5,381.05,289.94
2016,6,1,16,0,0.0,85.0,2.0,27.0,85.0,75.38,54.09
2016,6,1,16,15,23.5,163.0,1.95,26.5,177.0,174.67,133.33
2016,6,1,16,30,47.0,241.0,1.9,26.0,269.0,274.84,211.2
2016,6,1,16,45,23.5,125.0,1.85,26.0,139.0,135.97,103.67
2016,6,1,17,0,0.0,9.0,1.8,26.0,9.0,7.93,0.81
2016,6,1,17,15,0.0,8.0,1.7,25.5,8.0,7.04,0.13
2016,6,1,17,30,0.0,7.0,1.6,25.0,7.0,6.16,0.0
2016,6,1,17,45,0.0,5.5,1.55,25.0,5.5,4.83,0.0
2016,6,1,18,0,0.0,4.0,1.5,25.0,4.0,3.51,0.0
2016,6,1,18,15,0.0,3.0,1.4,24.5,3.0,2.63,0.0
