Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,18,30,0.0,2.0,1.3,24.0,2.0,1.75,0.0
2016,6,1,18,45,0.0,1.5,1.2,23.5,1.5,1.31,0.0
2016,6,1,19,0,0.0,1.0,1.1,23.0,1.0,0.88,0.0
2016,6,1,19,15,0.0,0.5,1.15,22.5,0.5,0.44,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,0.5,0.85,21.0,0.5,0.45,0.0
2016,6,2,6,0,0.0,1.0,1.0,21.0,1.0,0.88,0.0
2016,6,2,6,15,0.0,3.0,1.3,21.0,3.0,2.63,0.0
2016,6,2,6,30,0.0,5.0,1.6,21.0,5.0,4.38,0.0
2016,6,2,6,45,0.0,7.5,1.95,21.0,7.5,6.58,0.11
2016,6,2,7,0,0.0,10.0,2.3,21.0,10.0,8.78,2.06
2016,6,2,7,15,0.0,16.0,2.4,21.0,16.0,14.07,6.69
2016,6,2,7,30,0.0,22.0,2.5,21.0,22.0,19.37,11.29
2016,6,2,7,45,0.0,63.5,2.6,21.5,63.5,56.12,42.99
2016,6,2,8,0,0.0,105.0,2.7,22.0,105.0,91.45,72.82
2016,6,2,8,15,145.5,175.5,2.75,22.0,261.5,142.61,105.57
2016,6,2,8,30,291.0,246.0,2.8,22.0,418.0,212.15,152.43
2016,6,2,8,45,158.5,250.5,2.85,22.0,345.5,221.22,164.74
2016,6,2,9,0,26.0,255.0,2.9,22.0,273.0,220.01,168.9
2016,6,2,9,15,41.5,292.0,2.9,22.0,322.5,248.68,190.42
2016,6,2,9,30,57.0,329.0,2.9,22.0,372.0,287.8,219.91
2016,6,2,9,45,37.5,306.0,2.95,22.5,335.0,269.49,205.65
2016,6,2,10,0,18.0,283.0,3.0,23.0,298.0,252.19,192.08
2016,6,2,10,15,32.5,334.0,3.0,23.0,362.5,299.18,227.54
2016,6,2,10,30,47.0,385.0,3.0,23.0,427.0,353.43,267.9
2016,6,2,10,45,149.0,422.0,3.05,23.5,559.5,451.15,340.42
2016,6,2,11,0,251.0,459.0,3.1,24.0,692.0,559.56,418.98
2016,6,2,11,15,564.0,291.0,2.95,24.0,829.5,659.11,495.55
2016,6,2,11,30,877.0,123.0,2.8,24.0,967.0,775.01,580.98
2016,6,2,11,45,649.5,278.5,2.65,24.5,908.0,770.16,570.99
2016,6,2,12,0,422.0,434.0,2.5,25.0,849.0,745.68,546.53
2016,6,2,12,15,643.0,287.5,2.3,25.0,923.0,824.39,604.97
2016,6,2,12,30,864.0,141.0,2.1,25.0,997.0,895.75,652.33
2016,6,2,12,45,584.0,310.5,1.9,25.0,888.0,834.5,606.35
2016,6,2,13,0,304.0,480.0,1.7,25.0,779.0,745.16,538.02
2016,6,2,13,15,299.5,475.0,1.6,25.0,767.0,746.95,539.47
2016,6,2,13,30,295.0,470.0,1.5,25.0,755.0,746.86,538.84
2016,6,2,13,45,328.0,445.5,1.45,25.0,756.0,761.93,549.92
2016,6,2,14,0,361.0,421.0,1.4,25.0,757.0,775.07,559.6
2016,6,2,14,15,610.5,271.0,1.45,25.0,819.5,884.68,639.56
2016,6,2,14,30,860.0,121.0,1.5,25.0,882.0,956.51,687.42
2016,6,2,14,45,492.0,261.0,1.55,25.0,693.0,756.0,554.31
2016,6,2,15,0,124.0,401.0,1.6,25.0,504.0,522.78,386.56
2016,6,2,15,15,473.0,256.5,1.6,25.0,620.0,723.54,538.42
2016,6,2,15,30,822.0,112.0,1.6,25.0,736.0,870.31,639.58
2016,6,2,15,45,810.0,108.0,1.6,25.0,692.0,844.98,622.77
2016,6,2,16,0,798.0,104.0,1.6,25.0,648.0,809.01,600.68
2016,6,2,16,15,779.5,101.0,1.55,25.0,599.0,766.55,573.58
2016,6,2,16,30,761.0,98.0,1.5,25.0,550.0,722.49,545.13
2016,6,2,16,45,739.5,93.0,1.5,25.0,498.5,672.61,512.64
2016,6,2,17,0,718.0,88.0,1.5,25.0,447.0,621.95,478.71
2016,6,2,17,15,685.5,83.0,1.4,24.5,394.0,565.43,438.61
2016,6,2,17,30,653.0,78.0,1.3,24.0,341.0,507.99,396.63
2016,6,2,17,45,613.0,71.5,1.25,24.0,289.0,445.84,349.21
2016,6,2,18,0,573.0,65.0,1.2,24.0,237.0,386.17,302.03
2016,6,2,18,15,508.5,57.5,1.1,23.5,187.0,316.87,246.17
2016,6,2,18,30,444.0,50.0,1.0,23.0,137.0,253.5,193.26
2016,6,2,18,45,352.5,38.5,0.9,22.5,94.5,182.68,133.85
2016,6,2,19,0,261.0,27.0,0.8,22.0,52.0,122.24,80.1
2016,6,2,19,15,130.5,13.5,0.8,21.5,26.0,52.67,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,23.5,14.0,1.5,18.5,16.0,12.73,0.0
2016,6,3,6,0,47.0,28.0,1.5,19.0,32.0,23.48,12.69
2016,6,3,6,15,76.5,47.5,1.55,19.0,59.5,38.78,27.57
2016,6,3,6,30,106.0,67.0,1.6,19.0,87.0,53.74,41.18
2016,6,3,6,45,118.5,89.5,1.65,19.5,119.0,70.27,55.83
2016,6,3,7,0,131.0,112.0,1.7,20.0,151.0,86.33,69.73
2016,6,3,7,15,198.0,131.0,1.7,20.0,203.0,95.5,77.54
2016,6,3,7,30,265.0,150.0,1.7,20.0,255.0,107.69,87.76
2016,6,3,7,45,319.0,165.5,1.7,20.5,310.5,117.14,95.28
2016,6,3,8,0,373.0,181.0,1.7,21.0,366.0,126.19,102.35
2016,6,3,8,15,592.5,127.5,1.85,21.0,459.0,120.8,73.65
2016,6,3,8,30,812.0,74.0,2.0,21.0,552.0,162.59,91.41
2016,6,3,8,45,828.5,76.0,2.15,21.5,600.5,217.85,134.98
2016,6,3,9,0,845.0,78.0,2.3,22.0,649.0,274.4,183.13
2016,6,3,9,15,576.5,207.5,2.4,22.5,609.5,331.44,239.36
2016,6,3,9,30,308.0,337.0,2.5,23.0,570.0,372.27,277.83
2016,6,3,9,45,327.0,352.0,2.7,23.5,611.5,414.33,310.19
2016,6,3,10,0,346.0,367.0,2.9,24.0,653.0,458.19,343.44
2016,6,3,10,15,241.0,402.0,2.95,24.0,605.0,453.34,340.73
2016,6,3,10,30,136.0,437.0,3.0,24.0,557.0,442.15,332.21
2016,6,3,10,45,292.0,413.5,3.05,24.5,681.5,530.48,397.81
2016,6,3,11,0,448.0,390.0,3.1,25.0,806.0,633.87,472.77
2016,6,3,11,15,230.5,315.5,3.1,25.0,530.0,442.06,333.58
2016,6,3,11,30,13.0,241.0,3.1,25.0,254.0,223.34,167.5
2016,6,3,11,45,451.5,178.5,3.1,25.5,622.5,525.46,402.07
2016,6,3,12,0,890.0,116.0,3.1,26.0,991.0,842.86,624.61
2016,6,3,12,15,543.5,312.0,3.05,26.0,847.5,762.65,562.93
2016,6,3,12,30,197.0,508.0,3.0,26.0,704.0,644.68,472.5
2016,6,3,12,45,220.0,502.5,2.95,26.0,720.0,670.89,491.92
2016,6,3,13,0,243.0,497.0,2.9,26.0,736.0,696.7,510.12
2016,6,3,13,15,281.5,481.0,2.85,26.0,754.5,735.18,537.26
2016,6,3,13,30,320.0,465.0,2.8,26.0,773.0,765.34,558.65
2016,6,3,13,45,293.5,461.0,2.75,26.0,739.5,743.47,543.26
2016,6,3,14,0,267.0,457.0,2.7,26.0,706.0,719.66,526.9
2016,6,3,14,15,139.5,350.5,2.65,25.5,480.5,481.75,360.32
2016,6,3,14,30,12.0,244.0,2.6,25.0,255.0,233.07,175.28
2016,6,3,14,45,155.0,314.0,2.55,25.0,443.5,462.02,350.85
2016,6,3,15,0,298.0,384.0,2.5,25.0,632.0,682.15,508.8
2016,6,3,15,15,208.5,372.0,2.45,25.0,541.5,570.85,428.0
2016,6,3,15,30,119.0,360.0,2.4,25.0,451.0,475.95,358.85
2016,6,3,15,45,264.0,314.0,2.35,25.0,499.0,568.09,430.68
2016,6,3,16,0,409.0,268.0,2.3,25.0,547.0,650.16,492.67
2016,6,3,16,15,372.0,254.5,2.15,24.5,494.0,580.91,443.86
2016,6,3,16,30,335.0,241.0,2.0,24.0,441.0,526.01,405.26
2016,6,3,16,45,331.5,217.0,1.9,24.0,399.5,486.08,377.1
2016,6,3,17,0,328.0,193.0,1.8,24.0,358.0,445.14,347.58
2016,6,3,17,15,317.0,171.0,1.7,24.0,315.5,400.56,314.56
2016,6,3,17,30,306.0,149.0,1.6,24.0,273.0,355.94,280.76
2016,6,3,17,45,283.5,129.0,1.55,24.0,230.5,307.17,242.82
2016,6,3,18,0,261.0,109.0,1.5,24.0,188.0,259.9,205.03
2016,6,3,18,15,226.0,89.5,1.35,23.5,148.0,209.12,163.64
2016,6,3,18,30,191.0,70.0,1.2,23.0,108.0,161.6,123.92
2016,6,3,18,45,139.0,51.0,1.05,22.5,74.0,112.15,82.37
2016,6,3,19,0,87.0,32.0,0.9,22.0,40.0,68.11,44.22
2016,6,3,19,15,43.5,16.0,0.9,21.5,20.0,30.18,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,116.5,13.5,2.05,17.5,23.5,12.28,0.0
2016,6,4,6,0,233.0,27.0,2.3,18.0,47.0,21.84,11.49
2016,6,4,6,15,332.5,38.0,2.4,18.5,89.0,30.0,20.11
2016,6,4,6,30,432.0,49.0,2.5,19.0,131.0,37.83,27.37
2016,6,4,6,45,500.5,56.0,2.6,19.5,180.5,41.92,31.15
2016,6,4,7,0,569.0,63.0,2.7,20.0,230.0,45.89,34.64
2016,6,4,7,15,313.0,109.0,2.85,20.5,204.0,76.62,61.21
2016,6,4,7,30,57.0,155.0,3.0,21.0,178.0,120.37,98.36
2016,6,4,7,45,92.0,183.0,3.15,22.0,226.0,139.63,113.84
2016,6,4,8,0,127.0,211.0,3.3,23.0,274.0,150.25,121.82
2016,6,4,8,15,73.0,210.5,3.45,23.5,248.0,167.51,127.1
2016,6,4,8,30,19.0,210.0,3.6,24.0,222.0,176.96,135.39
2016,6,4,8,45,19.0,225.0,3.75,24.5,237.5,191.86,146.35
2016,6,4,9,0,19.0,240.0,3.9,25.0,253.0,206.75,157.29
2016,6,4,9,15,81.0,299.5,4.0,25.0,360.0,265.97,200.89
2016,6,4,9,30,143.0,359.0,4.1,25.0,467.0,333.83,251.29
2016,6,4,9,45,256.0,359.0,4.2,25.5,565.0,389.13,291.63
2016,6,4,10,0,369.0,359.0,4.3,26.0,663.0,462.65,346.1
2016,6,4,10,15,344.0,385.0,4.35,26.0,678.0,494.38,370.39
2016,6,4,10,30,319.0,411.0,4.4,26.0,693.0,523.42,392.13
2016,6,4,10,45,180.0,405.5,4.45,26.0,566.0,456.82,343.05
2016,6,4,11,0,41.0,400.0,4.5,26.0,439.0,373.2,279.79
2016,6,4,11,15,178.5,431.0,4.55,26.0,603.0,502.76,377.4
2016,6,4,11,30,316.0,462.0,4.6,26.0,767.0,644.56,480.84
2016,6,4,11,45,177.0,441.0,4.65,26.0,612.5,534.23,399.45
2016,6,4,12,0,38.0,420.0,4.7,26.0,458.0,408.51,305.23
2016,6,4,12,15,216.0,430.0,4.75,26.0,644.5,582.7,436.71
2016,6,4,12,30,394.0,440.0,4.8,26.0,831.0,760.96,565.65
2016,6,4,12,45,408.0,437.5,4.85,26.0,840.5,786.67,583.34
2016,6,4,13,0,422.0,435.0,4.9,26.0,850.0,816.38,604.45
2016,6,4,13,15,647.5,278.5,4.9,26.0,907.0,895.35,666.17
2016,6,4,13,30,873.0,122.0,4.9,26.0,964.0,954.83,707.94
2016,6,4,13,45,511.5,296.5,4.95,26.0,787.5,802.45,600.18
2016,6,4,14,0,150.0,471.0,5.0,26.0,611.0,608.54,453.71
2016,6,4,14,15,273.0,424.5,4.95,26.0,670.0,696.68,521.33
2016,6,4,14,30,396.0,378.0,4.9,26.0,729.0,769.86,576.45
2016,6,4,14,45,319.0,387.5,4.85,26.0,663.5,706.14,529.91
2016,6,4,15,0,242.0,397.0,4.8,26.0,598.0,642.73,483.65
2016,6,4,15,15,128.5,324.0,4.7,26.0,430.0,447.01,340.28
2016,6,4,15,30,15.0,251.0,4.6,26.0,262.0,243.78,185.16
2016,6,4,15,45,20.0,252.5,4.55,26.0,267.0,250.15,191.01
2016,6,4,16,0,25.0,254.0,4.5,26.0,272.0,256.45,196.48
2016,6,4,16,15,135.5,256.0,4.3,25.5,338.5,375.32,291.43
2016,6,4,16,30,246.0,258.0,4.1,25.0,405.0,474.49,369.4
2016,6,4,16,45,403.5,196.5,3.9,25.0,411.5,530.45,415.05
2016,6,4,17,0,561.0,135.0,3.7,25.0,418.0,565.39,444.25
2016,6,4,17,15,534.0,124.5,3.35,24.5,368.5,511.25,403.68
2016,6,4,17,30,507.0,114.0,3.0,24.0,319.0,452.47,359.12
2016,6,4,17,45,518.0,94.0,2.65,24.0,277.0,417.2,330.95
2016,6,4,18,0,529.0,74.0,2.3,24.0,235.0,373.87,295.3
2016,6,4,18,15,464.5,65.5,2.05,23.5,185.5,305.62,239.39
2016,6,4,18,30,400.0,57.0,1.8,23.0,136.0,243.25,186.85
2016,6,4,18,45,304.5,44.5,1.55,22.5,94.0,169.83,125.32
2016,6,4,19,0,209.0,32.0,1.3,22.0,52.0,110.72,73.76
2016,6,4,19,15,104.5,16.0,1.3,21.5,26.0,48.3,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,15.5,14.5,3.3,19.5,16.0,13.19,0.0
2016,6,5,6,0,31.0,29.0,3.5,20.0,32.0,24.2,13.22
2016,6,5,6,15,66.0,49.5,3.6,20.5,61.0,40.16,28.53
2016,6,5,6,30,101.0,70.0,3.7,21.0,90.0,55.76,42.55
2016,6,5,6,45,131.5,90.5,3.8,21.5,124.5,70.99,56.01
2016,6,5,7,0,162.0,111.0,3.9,22.0,159.0,85.87,68.84
2016,6,5,7,15,416.5,92.0,4.0,22.5,249.0,65.32,50.97
2016,6,5,7,30,671.0,73.0,4.1,23.0,339.0,50.25,37.79
2016,6,5,7,45,692.0,85.5,4.25,23.5,395.0,57.21,43.53
2016,6,5,8,0,713.0,98.0,4.4,24.0,451.0,63.66,48.74
2016,6,5,8,15,739.0,102.0,4.45,24.5,504.0,117.89,66.11
2016,6,5,8,30,765.0,106.0,4.5,25.0,557.0,171.44,99.27
2016,6,5,8,45,787.5,108.5,4.55,25.5,608.0,226.04,141.39
2016,6,5,9,0,810.0,111.0,4.6,26.0,659.0,282.83,188.75
2016,6,5,9,15,825.0,113.5,4.6,26.0,704.5,339.24,237.49
2016,6,5,9,30,840.0,116.0,4.6,26.0,750.0,401.43,290.27
2016,6,5,9,45,852.5,117.5,4.65,26.5,791.0,456.52,336.26
2016,6,5,10,0,865.0,119.0,4.7,27.0,832.0,511.46,380.85
2016,6,5,10,15,734.0,209.5,4.75,27.0,832.0,557.38,417.39
2016,6,5,10,30,603.0,300.0,4.8,27.0,832.0,597.05,447.0
2016,6,5,10,45,565.0,334.5,4.85,27.5,845.0,635.14,474.23
2016,6,5,11,0,527.0,369.0,4.9,28.0,858.0,668.91,497.48
2016,6,5,11,15,270.0,313.0,4.9,28.0,564.5,467.42,351.44
2016,6,5,11,30,13.0,257.0,4.9,28.0,271.0,237.32,176.67
2016,6,5,11,45,147.5,371.5,4.95,28.0,517.5,450.27,337.74
2016,6,5,12,0,282.0,486.0,5.0,28.0,764.0,672.72,497.76
2016,6,5,12,15,364.5,465.5,4.95,28.0,826.5,740.87,546.15
2016,6,5,12,30,447.0,445.0,4.9,28.0,889.0,814.2,598.05
2016,6,5,12,45,683.5,282.5,4.9,28.0,958.0,897.55,661.87
2016,6,5,13,0,920.0,120.0,4.9,28.0,1027.0,967.54,710.03
2016,6,5,13,15,918.0,119.5,4.85,28.0,1015.0,981.7,718.89
2016,6,5,13,30,916.0,119.0,4.8,28.0,1003.0,992.21,725.76
2016,6,5,13,45,910.0,119.5,4.8,28.0,983.0,996.12,728.79
2016,6,5,14,0,904.0,120.0,4.8,28.0,963.0,996.27,729.51
2016,6,5,14,15,898.5,118.5,4.7,28.0,936.5,991.22,726.12
2016,6,5,14,30,893.0,117.0,4.6,28.0,910.0,982.47,720.43
2016,6,5,14,45,882.5,117.0,4.6,28.0,875.5,966.9,711.18
2016,6,5,15,0,872.0,117.0,4.6,28.0,841.0,947.98,699.8
2016,6,5,15,15,861.5,115.0,4.5,27.5,801.0,923.78,685.83
2016,6,5,15,30,851.0,113.0,4.4,27.0,761.0,896.53,669.78
2016,6,5,15,45,840.0,109.0,4.3,27.0,716.5,863.86,648.66
2016,6,5,16,0,829.0,105.0,4.2,27.0,672.0,835.82,630.73
2016,6,5,16,15,795.5,105.0,3.95,26.5,616.0,783.66,596.4
2016,6,5,16,30,762.0,105.0,3.7,26.0,560.0,730.77,561.22
2016,6,5,16,45,635.0,128.5,3.45,26.0,484.0,636.75,493.58
2016,6,5,17,0,508.0,152.0,3.2,26.0,408.0,540.22,421.23
2016,6,5,17,15,480.0,141.0,2.85,25.5,361.0,487.74,382.68
2016,6,5,17,30,452.0,130.0,2.5,25.0,314.0,436.33,343.78
2016,6,5,17,45,430.0,112.5,2.15,24.5,266.5,382.6,302.22
2016,6,5,18,0,408.0,95.0,1.8,24.0,219.0,329.93,260.21
2016,6,5,18,15,363.5,79.5,1.65,23.0,173.5,270.4,212.18
2016,6,5,18,30,319.0,64.0,1.5,22.0,128.0,215.0,165.91
2016,6,5,18,45,249.0,48.0,1.4,21.5,89.0,154.49,114.7
2016,6,5,19,0,179.0,32.0,1.3,21.0,50.0,101.77,68.36
2016,6,5,19,15,89.5,16.0,1.3,20.5,25.0,44.89,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,131.5,14.0,2.2,17.5,25.5,12.73,0.0
2016,6,6,6,0,263.0,28.0,2.4,18.0,51.0,22.8,12.29
2016,6,6,6,15,372.5,38.5,2.6,18.5,96.0,30.53,20.57
2016,6,6,6,30,482.0,49.0,2.8,19.0,141.0,37.99,27.51
2016,6,6,6,45,550.0,56.5,3.0,19.5,193.5,42.53,31.69
2016,6,6,7,0,618.0,64.0,3.2,20.0,246.0,46.92,35.54
2016,6,6,7,15,663.5,69.5,3.15,20.5,301.5,49.49,37.66
2016,6,6,7,30,709.0,75.0,3.1,21.0,357.0,57.05,44.02
2016,6,6,7,45,741.5,79.5,3.1,22.0,412.0,58.81,45.18
2016,6,6,8,0,774.0,84.0,3.1,23.0,467.0,60.48,46.23
2016,6,6,8,15,797.0,87.5,3.2,23.5,520.5,110.24,58.5
2016,6,6,8,30,820.0,91.0,3.3,24.0,574.0,166.45,93.3
2016,6,6,8,45,837.5,94.0,3.4,25.0,624.5,223.69,137.49
2016,6,6,9,0,855.0,97.0,3.5,26.0,675.0,289.19,191.52
2016,6,6,9,15,639.0,197.0,3.5,26.0,645.5,340.69,242.17
2016,6,6,9,30,423.0,297.0,3.5,26.0,616.0,378.53,278.45
2016,6,6,9,45,662.0,201.5,3.5,26.5,732.0,433.81,319.49
2016,6,6,10,0,901.0,106.0,3.5,27.0,848.0,517.52,383.1
2016,6,6,10,15,908.0,107.5,3.45,27.0,882.5,570.93,425.37
2016,6,6,10,30,915.0,109.0,3.4,27.0,917.0,623.09,465.57
2016,6,6,10,45,920.0,110.5,3.4,27.5,944.5,672.51,501.85
2016,6,6,11,0,925.0,112.0,3.4,28.0,972.0,720.04,535.69
2016,6,6,11,15,928.5,113.0,3.35,28.0,991.5,763.99,567.04
2016,6,6,11,30,932.0,114.0,3.3,28.0,1011.0,805.51,594.38
2016,6,6,11,45,935.5,113.0,3.25,28.0,1024.0,842.77,618.57
2016,6,6,12,0,939.0,112.0,3.2,28.0,1037.0,877.28,640.76
2016,6,6,12,15,939.5,112.5,3.15,28.0,1041.0,907.7,660.12
2016,6,6,12,30,940.0,113.0,3.1,28.0,1045.0,935.14,677.45
2016,6,6,12,45,938.5,113.0,3.1,28.5,1040.5,957.28,690.3
2016,6,6,13,0,937.0,113.0,3.1,29.0,1036.0,976.1,701.03
2016,6,6,13,15,934.5,112.5,3.05,29.0,1024.0,989.96,709.65
2016,6,6,13,30,932.0,112.0,3.0,29.0,1012.0,1000.1,715.99
2016,6,6,13,45,927.5,111.5,3.0,29.0,992.0,1004.53,719.24
2016,6,6,14,0,923.0,111.0,3.0,29.0,972.0,1005.13,720.21
2016,6,6,14,15,917.0,109.5,2.95,29.0,944.5,999.49,716.95
2016,6,6,14,30,911.0,108.0,2.9,29.0,917.0,990.09,711.45
2016,6,6,14,45,898.5,109.5,2.85,29.0,881.5,973.96,701.77
2016,6,6,15,0,886.0,111.0,2.8,29.0,846.0,954.5,690.08
2016,6,6,15,15,875.5,108.5,2.75,28.5,806.0,929.53,676.24
2016,6,6,15,30,865.0,106.0,2.7,28.0,766.0,901.45,660.35
2016,6,6,15,45,852.0,103.5,2.65,28.0,720.5,868.28,639.73
2016,6,6,16,0,839.0,101.0,2.6,28.0,675.0,832.54,617.33
2016,6,6,16,15,821.5,98.0,2.45,27.5,625.5,796.97,595.42
2016,6,6,16,30,804.0,95.0,2.3,27.0,576.0,752.48,567.13
2016,6,6,16,45,782.0,91.0,2.2,27.0,523.5,701.96,533.53
2016,6,6,17,0,760.0,87.0,2.1,27.0,471.0,650.57,498.83
2016,6,6,17,15,729.0,82.5,1.95,26.5,416.5,592.1,457.39
2016,6,6,17,30,698.0,78.0,1.8,26.0,362.0,536.1,416.47
2016,6,6,17,45,655.0,72.0,1.7,26.0,308.0,470.78,366.71
2016,6,6,18,0,612.0,66.0,1.6,26.0,254.0,408.11,317.36
2016,6,6,18,15,547.5,59.0,1.45,25.0,201.5,337.35,261.13
2016,6,6,18,30,483.0,52.0,1.3,24.0,149.0,272.38,207.46
2016,6,6,18,45,382.5,41.5,1.2,23.0,104.0,197.14,145.03
2016,6,6,19,0,282.0,31.0,1.1,22.0,59.0,133.04,89.46
2016,6,6,19,15,141.0,15.5,1.1,21.5,29.5,58.53,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.0,15.0,0.9,19.0,24.0,13.64,0.0
2016,6,7,6,0,200.0,30.0,0.9,20.0,48.0,23.46,12.71
2016,6,7,6,15,303.0,43.0,1.0,20.5,91.0,33.18,22.66
2016,6,7,6,30,406.0,56.0,1.1,21.0,134.0,43.86,32.36
2016,6,7,6,45,472.5,65.5,1.2,21.5,184.0,49.71,37.65
2016,6,7,7,0,539.0,75.0,1.3,22.0,234.0,55.32,42.51
2016,6,7,7,15,586.0,82.0,1.25,22.5,287.5,58.56,45.16
2016,6,7,7,30,633.0,89.0,1.2,23.0,341.0,61.64,47.57
2016,6,7,7,45,666.0,95.0,1.2,24.0,394.5,63.7,48.94
2016,6,7,8,0,699.0,101.0,1.2,25.0,448.0,65.59,50.13
2016,6,7,8,15,724.5,105.5,1.3,25.5,500.0,111.93,61.68
2016,6,7,8,30,750.0,110.0,1.4,26.0,552.0,171.38,98.99
2016,6,7,8,45,769.0,114.0,1.55,26.5,601.0,225.51,140.02
2016,6,7,9,0,788.0,118.0,1.7,27.0,650.0,281.43,185.81
2016,6,7,9,15,802.5,121.0,1.7,27.0,695.5,336.76,232.43
2016,6,7,9,30,817.0,124.0,1.7,27.0,741.0,392.86,279.22
2016,6,7,9,45,613.5,231.0,1.75,27.5,708.0,435.81,316.59
2016,6,7,10,0,410.0,338.0,1.8,28.0,675.0,460.31,336.82
2016,6,7,10,15,634.0,235.0,1.8,28.0,782.0,523.51,384.25
2016,6,7,10,30,858.0,132.0,1.8,28.0,889.0,607.7,446.76
2016,6,7,10,45,864.0,133.5,1.8,28.5,916.0,655.18,480.29
2016,6,7,11,0,870.0,135.0,1.8,29.0,943.0,700.99,511.89
2016,6,7,11,15,533.0,312.0,1.85,29.0,810.5,653.85,475.31
2016,6,7,11,30,196.0,489.0,1.9,29.0,678.0,576.04,416.08
2016,6,7,11,45,543.0,311.5,1.95,29.0,844.0,713.22,518.18
2016,6,7,12,0,890.0,134.0,2.0,29.0,1010.0,854.73,615.95
2016,6,7,12,15,587.0,312.0,2.0,29.0,891.0,793.59,570.77
2016,6,7,12,30,284.0,490.0,2.0,29.0,772.0,707.6,506.36
2016,6,7,12,45,588.5,310.5,2.05,29.5,892.0,834.96,598.97
2016,6,7,13,0,893.0,131.0,2.1,30.0,1012.0,951.03,674.72
2016,6,7,13,15,890.5,130.5,2.1,30.0,1000.5,964.6,682.35
2016,6,7,13,30,888.0,130.0,2.1,30.0,989.0,974.6,688.85
2016,6,7,13,45,884.5,129.0,2.15,30.0,969.5,979.54,692.87
2016,6,7,14,0,881.0,128.0,2.2,30.0,950.0,980.8,694.74
2016,6,7,14,15,874.5,126.5,2.2,30.0,923.5,975.03,691.83
2016,6,7,14,30,868.0,125.0,2.2,30.0,897.0,965.66,686.83
2016,6,7,14,45,859.5,123.5,2.25,30.0,863.0,950.88,679.03
2016,6,7,15,0,851.0,122.0,2.3,30.0,829.0,932.76,669.18
2016,6,7,15,15,840.0,120.0,2.25,29.5,790.0,908.61,655.9
2016,6,7,15,30,829.0,118.0,2.2,29.0,751.0,889.88,646.17
2016,6,7,15,45,814.0,115.5,2.2,29.0,706.0,855.62,625.36
2016,6,7,16,0,799.0,113.0,2.2,29.0,661.0,818.98,602.93
2016,6,7,16,15,781.0,109.5,2.1,29.0,612.5,776.63,575.71
2016,6,7,16,30,763.0,106.0,2.0,29.0,564.0,732.61,547.14
2016,6,7,16,45,743.0,100.5,1.9,29.0,512.5,683.49,514.71
2016,6,7,17,0,723.0,95.0,1.8,29.0,461.0,633.42,480.73
2016,6,7,17,15,691.0,90.0,1.7,28.5,408.0,577.59,441.74
2016,6,7,17,30,659.0,85.0,1.6,28.0,355.0,520.34,400.56
2016,6,7,17,45,615.0,79.0,1.55,28.0,301.5,456.31,352.42
2016,6,7,18,0,571.0,73.0,1.5,28.0,248.0,395.04,304.77
2016,6,7,18,15,506.5,64.5,1.35,27.0,197.0,324.62,249.39
2016,6,7,18,30,442.0,56.0,1.2,26.0,146.0,260.04,196.7
2016,6,7,18,45,346.5,44.5,1.1,25.0,102.0,187.67,137.22
2016,6,7,19,0,251.0,33.0,1.0,24.0,58.0,124.42,83.32
2016,6,7,19,15,125.5,16.5,1.05,23.5,29.0,54.5,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,81.5,16.0,0.25,21.5,23.0,14.55,0.0
2016,6,8,6,0,163.0,32.0,0.2,22.0,46.0,24.98,13.81
2016,6,8,6,15,260.0,46.5,0.35,22.5,87.5,35.78,24.68
2016,6,8,6,30,357.0,61.0,0.5,23.0,129.0,46.24,34.12
2016,6,8,6,45,434.0,70.0,0.7,23.5,179.0,53.43,40.51
2016,6,8,7,0,511.0,79.0,0.9,24.0,229.0,58.47,44.84
2016,6,8,7,15,558.5,86.0,1.1,24.5,281.5,61.54,47.31
2016,6,8,7,30,606.0,93.0,1.3,25.0,334.0,64.47,49.56
2016,6,8,7,45,644.0,98.0,1.55,25.5,387.5,65.69,50.31
2016,6,8,8,0,682.0,103.0,1.8,26.0,441.0,66.82,50.95
2016,6,8,8,15,660.0,123.0,1.9,26.0,479.5,119.5,69.78
2016,6,8,8,30,638.0,143.0,2.0,26.0,518.0,174.46,106.23
2016,6,8,8,45,702.5,132.0,2.15,26.5,579.0,220.01,138.73
2016,6,8,9,0,767.0,121.0,2.3,27.0,640.0,277.92,184.31
2016,6,8,9,15,663.0,184.0,2.35,27.0,654.0,336.74,236.54
2016,6,8,9,30,559.0,247.0,2.4,27.0,668.0,389.91,282.15
2016,6,8,9,45,538.0,274.0,2.45,27.5,697.5,437.48,319.8
2016,6,8,10,0,517.0,301.0,2.5,28.0,727.0,482.4,354.19
2016,6,8,10,15,365.5,368.0,2.5,28.0,675.5,490.76,361.5
2016,6,8,10,30,214.0,435.0,2.5,28.0,624.0,484.03,356.32
2016,6,8,10,45,350.0,409.5,2.5,28.5,730.0,561.16,411.93
2016,6,8,11,0,486.0,384.0,2.5,29.0,836.0,651.4,475.36
2016,6,8,11,15,353.5,435.0,2.5,29.0,767.5,627.61,456.87
2016,6,8,11,30,221.0,486.0,2.5,29.0,699.0,591.97,430.09
2016,6,8,11,45,333.0,462.0,2.5,29.0,787.5,674.35,489.05
2016,6,8,12,0,445.0,438.0,2.5,29.0,876.0,764.03,551.11
2016,6,8,12,15,241.5,431.0,2.5,29.0,669.0,603.68,438.89
2016,6,8,12,30,38.0,424.0,2.5,29.0,462.0,420.68,306.96
2016,6,8,12,45,422.5,303.5,2.55,29.5,720.5,680.58,499.16
2016,6,8,13,0,807.0,183.0,2.6,30.0,979.0,928.92,666.49
2016,6,8,13,15,804.0,182.0,2.6,30.0,967.5,941.43,672.55
2016,6,8,13,30,801.0,181.0,2.6,30.0,956.0,950.53,678.62
2016,6,8,13,45,795.0,180.5,2.65,30.0,936.5,953.78,681.51
2016,6,8,14,0,789.0,180.0,2.7,30.0,917.0,953.55,682.34
2016,6,8,14,15,782.0,178.0,2.7,29.5,890.5,947.45,680.51
2016,6,8,14,30,775.0,176.0,2.7,29.0,864.0,937.97,676.64
2016,6,8,14,45,761.0,176.0,2.7,29.0,830.5,920.55,666.38
2016,6,8,15,0,747.0,176.0,2.7,29.0,797.0,900.13,654.28
2016,6,8,15,15,734.0,172.5,2.7,28.5,758.0,880.29,643.89
2016,6,8,15,30,721.0,169.0,2.7,28.0,719.0,851.77,627.68
2016,6,8,15,45,703.0,165.0,2.7,28.0,675.0,815.91,605.23
2016,6,8,16,0,685.0,161.0,2.7,28.0,631.0,778.11,581.32
2016,6,8,16,15,664.0,155.5,2.6,27.5,583.5,734.59,553.75
2016,6,8,16,30,643.0,150.0,2.5,27.0,536.0,689.87,524.26
2016,6,8,16,45,513.0,167.0,2.4,27.0,457.5,580.53,445.25
2016,6,8,17,0,383.0,184.0,2.3,27.0,379.0,486.19,375.31
2016,6,8,17,15,454.0,151.0,2.15,26.5,356.0,481.47,374.43
2016,6,8,17,30,525.0,118.0,2.0,26.0,333.0,468.38,366.0
2016,6,8,17,45,481.5,107.5,1.85,26.0,282.5,406.63,318.2
2016,6,8,18,0,438.0,97.0,1.7,26.0,232.0,348.05,271.83
2016,6,8,18,15,375.0,84.0,1.6,25.5,183.5,281.15,218.35
2016,6,8,18,30,312.0,71.0,1.5,25.0,135.0,220.39,168.35
2016,6,8,18,45,231.0,54.0,1.4,24.5,93.5,155.3,114.5
2016,6,8,19,0,150.0,37.0,1.3,24.0,52.0,93.04,62.35
2016,6,8,19,15,75.0,18.5,1.35,23.5,26.0,41.23,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,73.5,15.5,1.0,21.5,22.0,14.1,0.0
2016,6,9,6,0,147.0,31.0,1.1,22.0,44.0,24.16,13.12
2016,6,9,6,15,237.5,47.0,1.0,22.5,84.5,36.11,24.92
2016,6,9,6,30,328.0,63.0,0.9,23.0,125.0,47.66,35.31
2016,6,9,6,45,400.0,73.0,0.85,23.5,174.0,54.27,41.23
2016,6,9,7,0,472.0,83.0,0.8,24.0,223.0,61.63,47.53
2016,6,9,7,15,520.0,91.5,1.0,24.5,274.5,65.71,50.86
2016,6,9,7,30,568.0,100.0,1.2,25.0,326.0,69.57,53.88
2016,6,9,7,45,606.5,105.5,1.4,25.5,378.5,70.87,54.67
2016,6,9,8,0,645.0,111.0,1.6,26.0,431.0,72.07,55.35
2016,6,9,8,15,671.0,116.5,1.7,26.0,481.5,115.02,66.04
2016,6,9,8,30,697.0,122.0,1.8,26.0,532.0,165.99,97.15
2016,6,9,8,45,718.0,126.0,1.95,26.5,580.5,217.88,136.36
2016,6,9,9,0,739.0,130.0,2.1,27.0,629.0,277.41,184.63
2016,6,9,9,15,754.5,133.5,2.2,27.5,673.0,330.55,229.05
2016,6,9,9,30,770.0,137.0,2.3,28.0,717.0,384.66,273.84
2016,6,9,9,45,782.5,139.5,2.4,28.5,756.5,437.45,316.76
2016,6,9,10,0,795.0,142.0,2.5,29.0,796.0,490.35,358.54
2016,6,9,10,15,804.0,144.0,2.6,29.0,829.5,540.88,398.21
2016,6,9,10,30,813.0,146.0,2.7,29.0,863.0,590.67,436.34
2016,6,9,10,45,597.0,277.0,2.8,29.0,812.5,603.87,444.86
2016,6,9,11,0,381.0,408.0,2.9,29.0,762.0,602.14,441.19
2016,6,9,11,15,608.5,280.0,2.95,29.0,859.5,676.91,498.29
2016,6,9,11,30,836.0,152.0,3.0,29.0,957.0,761.94,561.66
2016,6,9,11,45,840.5,151.5,3.1,29.5,969.5,797.24,583.93
2016,6,9,12,0,845.0,151.0,3.2,30.0,982.0,830.21,604.82
2016,6,9,12,15,846.0,151.0,3.25,30.0,986.5,858.22,623.3
2016,6,9,12,30,847.0,151.0,3.3,30.0,991.0,883.69,640.12
2016,6,9,12,45,845.5,151.5,3.35,30.0,987.5,904.78,654.11
2016,6,9,13,0,844.0,152.0,3.4,30.0,984.0,923.01,666.32
2016,6,9,13,15,841.5,151.0,3.4,30.0,973.0,935.84,674.79
2016,6,9,13,30,839.0,150.0,3.4,30.0,962.0,945.27,681.18
2016,6,9,13,45,835.0,148.5,3.4,30.0,943.0,949.34,684.23
2016,6,9,14,0,831.0,147.0,3.4,30.0,924.0,949.89,685.14
2016,6,9,14,15,824.5,145.5,3.35,30.0,898.0,944.54,682.05
2016,6,9,14,30,818.0,144.0,3.3,30.0,872.0,946.26,683.72
2016,6,9,14,45,790.5,153.5,3.3,30.0,835.0,925.45,671.09
2016,6,9,15,0,763.0,163.0,3.3,30.0,798.0,901.79,656.78
2016,6,9,15,15,521.5,256.5,3.25,29.5,681.0,766.18,565.08
2016,6,9,15,30,280.0,350.0,3.2,29.0,564.0,623.3,462.53
2016,6,9,15,45,490.0,250.5,3.2,29.0,598.5,712.5,532.39
2016,6,9,16,0,700.0,151.0,3.2,29.0,633.0,779.97,583.67
2016,6,9,16,15,489.5,203.0,3.1,29.0,528.0,635.56,480.19
2016,6,9,16,30,279.0,255.0,3.0,29.0,423.0,496.52,377.29
2016,6,9,16,45,440.0,193.0,2.95,29.0,430.0,553.81,423.84
2016,6,9,17,0,601.0,131.0,2.9,29.0,437.0,589.7,453.07
2016,6,9,17,15,566.0,123.0,2.7,28.5,385.5,531.36,410.65
2016,6,9,17,30,531.0,115.0,2.5,28.0,334.0,474.29,368.6
2016,6,9,17,45,486.0,105.0,2.35,27.5,283.0,406.54,317.43
2016,6,9,18,0,441.0,95.0,2.2,27.0,232.0,347.52,271.3
2016,6,9,18,15,378.5,83.0,2.05,26.5,184.0,281.8,218.59
2016,6,9,18,30,316.0,71.0,1.9,26.0,136.0,222.15,169.4
2016,6,9,18,45,236.0,54.0,1.75,25.5,94.5,157.14,115.62
2016,6,9,19,0,156.0,37.0,1.6,25.0,53.0,101.08,68.29
2016,6,9,19,15,78.0,18.5,1.65,24.5,26.5,42.03,1.71
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.0,14.5,1.0,21.5,23.5,13.19,0.0
2016,6,10,6,0,198.0,29.0,1.1,22.0,47.0,22.67,11.95
2016,6,10,6,15,296.5,42.0,1.25,22.5,88.5,32.39,21.77
2016,6,10,6,30,395.0,55.0,1.4,23.0,130.0,42.94,31.28
2016,6,10,6,45,465.0,63.0,1.6,23.5,179.5,47.58,35.48
2016,6,10,7,0,535.0,71.0,1.8,24.0,229.0,52.06,39.35
2016,6,10,7,15,581.0,77.5,1.9,24.0,281.0,55.06,41.88
2016,6,10,7,30,627.0,84.0,2.0,24.0,333.0,57.91,44.2
2016,6,10,7,45,661.5,89.0,2.1,24.5,385.5,59.44,45.23
2016,6,10,8,0,696.0,94.0,2.2,25.0,438.0,60.85,46.15
2016,6,10,8,15,720.0,98.0,2.25,25.5,489.5,110.72,61.51
2016,6,10,8,30,744.0,102.0,2.3,26.0,541.0,162.63,92.73
2016,6,10,8,45,525.5,196.0,2.35,26.5,519.5,234.07,156.67
2016,6,10,9,0,307.0,290.0,2.4,27.0,498.0,289.09,207.92
2016,6,10,9,15,558.0,202.5,2.4,27.0,612.0,317.89,225.04
2016,6,10,9,30,809.0,115.0,2.4,27.0,726.0,380.59,271.47
2016,6,10,9,45,820.0,117.5,2.4,27.5,765.0,439.07,318.86
2016,6,10,10,0,831.0,120.0,2.4,28.0,804.0,492.22,360.98
2016,6,10,10,15,839.5,122.0,2.4,28.0,837.5,543.22,400.99
2016,6,10,10,30,848.0,124.0,2.4,28.0,871.0,593.27,439.16
2016,6,10,10,45,854.5,125.0,2.4,28.5,898.0,640.11,473.11
2016,6,10,11,0,861.0,126.0,2.4,29.0,925.0,685.36,504.93
2016,6,10,11,15,865.0,127.0,2.4,29.0,945.0,727.04,534.49
2016,6,10,11,30,869.0,128.0,2.4,29.0,965.0,766.54,561.13
2016,6,10,11,45,875.5,126.0,2.45,29.5,978.5,803.19,584.09
2016,6,10,12,0,882.0,124.0,2.5,30.0,992.0,837.49,605.32
2016,6,10,12,15,883.0,124.0,2.5,30.0,996.5,866.37,623.75
2016,6,10,12,30,884.0,124.0,2.5,30.0,1001.0,892.52,640.4
2016,6,10,12,45,883.0,124.0,2.55,30.5,997.5,914.12,653.22
2016,6,10,13,0,882.0,124.0,2.6,31.0,994.0,932.67,664.12
2016,6,10,13,15,880.0,123.5,2.6,31.0,983.0,946.53,673.04
2016,6,10,13,30,878.0,123.0,2.6,31.0,972.0,956.89,679.86
2016,6,10,13,45,873.5,122.5,2.6,31.0,953.0,961.29,683.03
2016,6,10,14,0,869.0,122.0,2.6,31.0,934.0,962.07,684.08
2016,6,10,14,15,572.5,274.5,2.6,31.0,803.5,847.75,608.82
2016,6,10,14,30,276.0,427.0,2.6,31.0,673.0,702.66,505.66
2016,6,10,14,45,557.0,272.5,2.65,31.0,744.5,826.65,598.7
2016,6,10,15,0,838.0,118.0,2.7,31.0,816.0,915.73,659.93
2016,6,10,15,15,827.5,116.0,2.65,30.5,778.0,892.37,646.11
2016,6,10,15,30,817.0,114.0,2.6,30.0,740.0,866.08,631.3
2016,6,10,15,45,799.5,113.0,2.6,30.0,695.5,839.85,615.59
2016,6,10,16,0,782.0,112.0,2.6,30.0,651.0,803.29,592.88
2016,6,10,16,15,764.0,108.5,2.5,29.5,603.0,761.63,567.08
2016,6,10,16,30,746.0,105.0,2.4,29.0,555.0,718.33,539.84
2016,6,10,16,45,715.5,103.5,2.35,29.0,503.0,668.97,507.16
2016,6,10,17,0,685.0,102.0,2.3,29.0,451.0,617.28,471.37
2016,6,10,17,15,652.5,96.5,2.15,28.5,399.0,560.0,430.8
2016,6,10,17,30,620.0,91.0,2.0,28.0,347.0,503.66,389.74
2016,6,10,17,45,566.0,86.5,1.85,28.0,294.0,437.44,339.22
2016,6,10,18,0,512.0,82.0,1.7,28.0,241.0,374.9,290.16
2016,6,10,18,15,449.0,72.0,1.55,27.5,191.5,306.49,235.84
2016,6,10,18,30,386.0,62.0,1.4,27.0,142.0,240.85,182.23
2016,6,10,18,45,291.0,49.0,1.3,26.5,99.5,170.96,124.89
2016,6,10,19,0,196.0,36.0,1.2,26.0,57.0,111.84,75.32
2016,6,10,19,15,98.0,18.0,1.2,25.5,28.5,50.35,5.53
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.0,16.0,1.75,22.5,21.0,14.55,0.0
2016,6,11,6,0,108.0,32.0,2.0,23.0,42.0,25.72,14.2
2016,6,11,6,15,193.5,49.5,2.2,23.5,81.0,37.95,26.31
2016,6,11,6,30,279.0,67.0,2.4,24.0,120.0,50.54,37.58
2016,6,11,6,45,350.5,79.0,2.6,24.5,167.5,58.51,44.65
2016,6,11,7,0,422.0,91.0,2.8,25.0,215.0,66.18,51.22
2016,6,11,7,15,471.5,100.5,2.9,25.0,266.0,71.65,55.83
2016,6,11,7,30,521.0,110.0,3.0,25.0,317.0,76.87,60.1
2016,6,11,7,45,279.0,150.0,3.1,25.5,262.5,107.08,85.16
2016,6,11,8,0,37.0,190.0,3.2,26.0,208.0,145.3,116.34
2016,6,11,8,15,345.5,163.0,3.25,26.0,364.5,127.77,86.38
2016,6,11,8,30,654.0,136.0,3.3,26.0,521.0,169.57,102.06
2016,6,11,8,45,369.0,218.5,3.35,26.5,439.5,220.64,153.02
2016,6,11,9,0,84.0,301.0,3.4,27.0,358.0,257.12,192.0
2016,6,11,9,15,403.0,230.0,3.4,27.0,530.5,291.91,210.29
2016,6,11,9,30,722.0,159.0,3.4,27.0,703.0,378.43,272.41
2016,6,11,9,45,725.5,168.0,3.45,27.5,740.0,430.72,315.09
2016,6,11,10,0,729.0,177.0,3.5,28.0,777.0,482.39,356.15
2016,6,11,10,15,739.5,180.0,3.5,28.0,810.5,534.78,397.13
2016,6,11,10,30,750.0,183.0,3.5,28.0,844.0,583.23,434.3
2016,6,11,10,45,748.5,191.5,3.55,28.5,869.0,628.07,467.1
2016,6,11,11,0,747.0,200.0,3.6,29.0,894.0,671.01,497.66
2016,6,11,11,15,752.0,202.0,3.6,29.0,913.5,711.19,526.58
2016,6,11,11,30,757.0,204.0,3.6,29.0,933.0,749.69,553.82
2016,6,11,11,45,755.0,209.0,3.6,29.0,944.0,783.35,577.2
2016,6,11,12,0,753.0,214.0,3.6,29.0,955.0,819.36,601.7
2016,6,11,12,15,754.0,214.5,3.55,29.0,959.5,842.21,616.78
2016,6,11,12,30,755.0,215.0,3.5,29.0,964.0,867.53,633.2
2016,6,11,12,45,592.0,325.5,3.5,29.5,912.0,848.69,615.65
2016,6,11,13,0,429.0,436.0,3.5,30.0,860.0,819.92,590.65
2016,6,11,13,15,427.5,427.5,3.45,30.0,845.5,824.12,593.85
2016,6,11,13,30,426.0,419.0,3.4,30.0,831.0,825.82,595.21
2016,6,11,13,45,414.0,410.5,3.4,30.0,804.5,815.01,588.4
2016,6,11,14,0,402.0,402.0,3.4,30.0,778.0,801.7,580.04
2016,6,11,14,15,427.5,381.0,3.35,30.0,770.5,810.14,587.02
2016,6,11,14,30,453.0,360.0,3.3,30.0,763.0,815.86,592.11
2016,6,11,14,45,562.5,287.5,3.25,30.0,769.5,846.87,616.83
2016,6,11,15,0,672.0,215.0,3.2,30.0,776.0,875.89,639.58
2016,6,11,15,15,500.5,276.0,3.15,30.0,683.0,766.59,563.02
2016,6,11,15,30,329.0,337.0,3.1,30.0,590.0,653.49,482.6
2016,6,11,15,45,468.5,266.5,3.05,30.0,602.5,709.95,526.89
2016,6,11,16,0,608.0,196.0,3.0,30.0,615.0,749.02,557.86
2016,6,11,16,15,585.5,189.0,2.9,29.5,568.5,705.04,528.73
2016,6,11,16,30,563.0,182.0,2.8,29.0,522.0,654.77,495.35
2016,6,11,16,45,536.0,172.5,2.7,29.0,473.0,603.85,459.79
2016,6,11,17,0,509.0,163.0,2.6,29.0,424.0,553.17,423.73
2016,6,11,17,15,268.0,157.0,2.4,28.5,293.5,352.26,273.25
2016,6,11,17,30,27.0,151.0,2.2,28.0,163.0,165.58,126.83
2016,6,11,17,45,186.5,133.0,2.05,28.0,193.5,256.35,200.33
2016,6,11,18,0,346.0,115.0,1.9,28.0,224.0,320.37,249.22
2016,6,11,18,15,287.5,98.5,1.8,27.5,177.0,248.48,191.94
2016,6,11,18,30,229.0,82.0,1.7,27.0,130.0,191.67,145.7
