Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,18,45,158.0,61.0,1.65,26.5,89.5,131.06,96.14
2016,6,11,19,0,87.0,40.0,1.6,26.0,49.0,77.97,52.39
2016,6,11,19,15,43.5,20.0,1.65,25.5,24.5,32.73,3.26
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,16.0,2.2,23.5,20.5,14.55,0.0
2016,6,12,6,0,103.0,32.0,2.4,24.0,41.0,25.71,14.09
2016,6,12,6,15,183.0,50.0,2.45,24.0,80.0,39.54,27.58
2016,6,12,6,30,263.0,68.0,2.5,24.0,119.0,51.25,38.18
2016,6,12,6,45,333.5,81.0,2.65,24.5,166.0,59.93,45.87
2016,6,12,7,0,404.0,94.0,2.8,25.0,213.0,68.26,53.0
2016,6,12,7,15,432.0,106.0,2.9,25.0,256.5,75.29,58.93
2016,6,12,7,30,460.0,118.0,3.0,25.0,300.0,81.92,64.38
2016,6,12,7,45,447.0,142.0,3.1,25.5,340.5,95.86,75.74
2016,6,12,8,0,434.0,166.0,3.2,26.0,381.0,108.9,86.17
2016,6,12,8,15,343.5,208.5,3.25,26.0,390.5,165.2,116.12
2016,6,12,8,30,253.0,251.0,3.3,26.0,400.0,207.56,148.29
2016,6,12,8,45,362.0,244.0,3.35,26.5,477.5,243.63,170.86
2016,6,12,9,0,471.0,237.0,3.4,27.0,555.0,284.61,199.58
2016,6,12,9,15,413.0,279.5,3.4,27.0,572.5,330.22,238.52
2016,6,12,9,30,355.0,322.0,3.4,27.0,590.0,374.8,275.32
2016,6,12,9,45,435.0,311.0,3.4,27.5,657.0,420.0,309.29
2016,6,12,10,0,515.0,300.0,3.4,28.0,724.0,478.36,352.97
2016,6,12,10,15,498.5,324.0,3.35,28.0,748.5,520.58,385.08
2016,6,12,10,30,482.0,348.0,3.3,28.0,773.0,560.57,414.69
2016,6,12,10,45,454.5,369.0,3.3,28.5,779.5,589.16,434.7
2016,6,12,11,0,427.0,390.0,3.3,29.0,786.0,614.5,451.79
2016,6,12,11,15,449.0,402.0,3.3,29.0,827.0,664.62,487.1
2016,6,12,11,30,471.0,414.0,3.3,29.0,868.0,715.61,522.34
2016,6,12,11,45,445.5,423.0,3.35,29.5,856.5,727.41,529.11
2016,6,12,12,0,420.0,432.0,3.4,30.0,845.0,736.28,533.95
2016,6,12,12,15,402.0,437.5,3.35,30.0,834.5,744.4,539.05
2016,6,12,12,30,384.0,443.0,3.3,30.0,824.0,750.82,542.92
2016,6,12,12,45,349.0,461.0,3.3,30.0,807.0,751.15,542.33
2016,6,12,13,0,314.0,479.0,3.3,30.0,790.0,748.86,539.99
2016,6,12,13,15,326.0,466.5,3.3,30.0,785.5,759.37,547.8
2016,6,12,13,30,338.0,454.0,3.3,30.0,781.0,768.14,554.43
2016,6,12,13,45,266.5,462.5,3.3,30.0,717.5,715.74,517.78
2016,6,12,14,0,195.0,471.0,3.3,30.0,654.0,649.72,471.82
2016,6,12,14,15,160.5,455.5,3.25,30.0,603.0,604.87,440.9
2016,6,12,14,30,126.0,440.0,3.2,30.0,552.0,559.04,408.85
2016,6,12,14,45,285.0,384.0,3.2,30.0,625.5,668.24,490.26
2016,6,12,15,0,444.0,328.0,3.2,30.0,699.0,771.92,565.17
2016,6,12,15,15,536.0,270.0,3.15,30.0,696.5,792.97,582.26
2016,6,12,15,30,628.0,212.0,3.1,30.0,694.0,812.37,598.65
2016,6,12,15,45,460.5,257.0,3.05,30.0,599.0,693.13,514.36
2016,6,12,16,0,293.0,302.0,3.0,30.0,504.0,573.28,428.15
2016,6,12,16,15,345.5,265.5,2.9,29.5,487.0,570.07,429.68
2016,6,12,16,30,398.0,229.0,2.8,29.0,470.0,574.77,435.86
2016,6,12,16,45,456.0,193.5,2.7,29.0,446.0,566.48,431.94
2016,6,12,17,0,514.0,158.0,2.6,29.0,422.0,551.43,422.86
2016,6,12,17,15,478.0,148.0,2.4,28.5,372.0,494.64,381.73
2016,6,12,17,30,442.0,138.0,2.2,28.0,322.0,439.58,341.12
2016,6,12,17,45,401.5,124.5,2.05,28.0,273.0,380.32,295.78
2016,6,12,18,0,361.0,111.0,1.9,28.0,224.0,324.04,251.6
2016,6,12,18,15,301.5,95.5,1.85,27.5,177.0,260.06,200.93
2016,6,12,18,30,242.0,80.0,1.8,27.0,130.0,194.68,148.05
2016,6,12,18,45,173.5,60.0,1.75,26.5,90.5,135.34,99.35
2016,6,12,19,0,105.0,40.0,1.7,26.0,51.0,83.3,56.18
2016,6,12,19,15,52.5,20.0,1.85,26.0,25.5,38.03,6.09
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,57.5,16.5,2.9,23.5,21.5,15.01,0.0
2016,6,13,6,0,115.0,33.0,3.0,24.0,43.0,26.46,14.62
2016,6,13,6,15,206.0,49.5,3.15,24.0,82.5,37.99,26.26
2016,6,13,6,30,297.0,66.0,3.3,24.0,122.0,49.85,36.99
2016,6,13,6,45,384.0,74.5,3.5,24.5,172.0,55.33,41.94
2016,6,13,7,0,471.0,83.0,3.7,25.0,222.0,61.69,47.4
2016,6,13,7,15,520.0,91.5,3.75,25.5,273.5,65.79,50.74
2016,6,13,7,30,569.0,100.0,3.8,26.0,325.0,69.65,53.77
2016,6,13,7,45,423.5,148.5,3.85,26.5,330.0,100.06,78.99
2016,6,13,8,0,278.0,197.0,3.9,27.0,335.0,135.05,107.5
2016,6,13,8,15,328.5,211.0,3.85,27.0,391.5,165.49,116.46
2016,6,13,8,30,379.0,225.0,3.8,27.0,448.0,205.8,141.29
2016,6,13,8,45,574.0,170.0,3.8,27.5,541.0,221.66,144.91
2016,6,13,9,0,769.0,115.0,3.8,28.0,634.0,270.24,178.08
2016,6,13,9,15,783.5,118.0,3.75,28.5,678.0,324.29,223.7
2016,6,13,9,30,798.0,121.0,3.7,29.0,722.0,379.13,269.55
2016,6,13,9,45,809.5,123.5,3.7,29.5,761.5,432.89,313.68
2016,6,13,10,0,821.0,126.0,3.7,30.0,801.0,489.89,358.8
2016,6,13,10,15,829.0,127.5,3.65,30.0,834.5,539.76,398.19
2016,6,13,10,30,837.0,129.0,3.6,30.0,868.0,588.65,435.77
2016,6,13,10,45,842.5,131.5,3.6,30.5,894.5,635.59,470.11
2016,6,13,11,0,848.0,134.0,3.6,31.0,921.0,680.9,502.31
2016,6,13,11,15,852.0,135.0,3.55,31.0,940.5,722.13,531.75
2016,6,13,11,30,856.0,136.0,3.5,31.0,960.0,761.23,558.62
2016,6,13,11,45,858.0,137.0,3.5,31.0,972.0,796.46,581.83
2016,6,13,12,0,860.0,138.0,3.5,31.0,984.0,829.15,603.22
2016,6,13,12,15,860.5,138.0,3.5,31.0,988.5,857.16,621.43
2016,6,13,12,30,861.0,138.0,3.5,31.0,993.0,882.51,637.9
2016,6,13,12,45,858.5,139.5,3.5,31.5,989.0,903.83,650.41
2016,6,13,13,0,856.0,141.0,3.5,32.0,985.0,922.23,661.03
2016,6,13,13,15,853.0,140.0,3.5,32.0,974.0,934.75,669.24
2016,6,13,13,30,850.0,139.0,3.5,32.0,963.0,943.82,675.36
2016,6,13,13,45,559.5,298.5,3.5,32.0,837.0,846.97,609.49
2016,6,13,14,0,269.0,458.0,3.5,32.0,711.0,719.23,516.8
2016,6,13,14,15,258.0,446.5,3.5,32.0,683.5,701.57,506.08
2016,6,13,14,30,247.0,435.0,3.5,32.0,656.0,682.38,493.66
2016,6,13,14,45,277.5,409.5,3.5,32.0,649.0,686.93,498.67
2016,6,13,15,0,308.0,384.0,3.5,32.0,642.0,689.09,501.98
2016,6,13,15,15,392.5,332.0,3.4,31.5,644.5,710.71,521.02
2016,6,13,15,30,477.0,280.0,3.3,31.0,647.0,741.03,545.56
2016,6,13,15,45,448.5,273.0,3.25,31.0,602.0,698.97,516.95
2016,6,13,16,0,420.0,266.0,3.2,31.0,557.0,656.33,488.09
2016,6,13,16,15,450.0,234.5,3.05,30.5,525.0,636.32,476.91
2016,6,13,16,30,480.0,203.0,2.9,30.0,493.0,612.13,462.43
2016,6,13,16,45,384.0,204.0,2.8,30.0,423.5,523.68,398.24
2016,6,13,17,0,288.0,205.0,2.7,30.0,354.0,429.74,329.07
2016,6,13,17,15,324.5,175.0,2.5,29.5,324.5,409.97,316.46
2016,6,13,17,30,361.0,145.0,2.3,29.0,295.0,397.04,307.82
2016,6,13,17,45,331.5,128.0,2.15,29.0,250.5,333.73,259.38
2016,6,13,18,0,302.0,111.0,2.0,29.0,206.0,283.84,220.14
2016,6,13,18,15,261.0,93.0,1.95,28.5,164.0,229.78,177.1
2016,6,13,18,30,220.0,75.0,1.9,28.0,122.0,179.6,136.05
2016,6,13,18,45,162.5,56.5,1.9,27.5,85.5,127.01,92.74
2016,6,13,19,0,105.0,38.0,1.9,27.0,49.0,80.54,53.99
2016,6,13,19,15,52.5,19.0,2.05,27.0,24.5,36.78,6.84
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,45.5,16.5,2.9,23.5,20.5,15.01,0.0
2016,6,14,6,0,91.0,33.0,3.2,24.0,41.0,26.42,14.55
2016,6,14,6,15,176.5,51.0,3.3,24.0,80.0,40.24,28.13
2016,6,14,6,30,262.0,69.0,3.4,24.0,119.0,52.03,38.83
2016,6,14,6,45,131.0,74.0,3.55,24.5,99.0,56.96,43.33
2016,6,14,7,0,0.0,79.0,3.7,25.0,79.0,68.01,52.79
2016,6,14,7,15,0.0,86.5,3.75,25.0,86.5,74.79,58.52
2016,6,14,7,30,0.0,94.0,3.8,25.0,94.0,81.48,64.03
2016,6,14,7,45,0.0,113.5,3.9,25.5,113.5,97.39,77.07
2016,6,14,8,0,0.0,133.0,4.0,26.0,133.0,113.1,89.72
2016,6,14,8,15,4.5,160.5,3.9,26.0,163.0,135.62,103.07
2016,6,14,8,30,9.0,188.0,3.8,26.0,193.0,159.05,120.83
2016,6,14,8,45,10.5,202.5,3.7,26.5,209.0,172.86,130.84
2016,6,14,9,0,12.0,217.0,3.6,27.0,225.0,186.88,140.98
2016,6,14,9,15,22.0,256.5,3.45,27.5,272.5,223.24,167.85
2016,6,14,9,30,32.0,296.0,3.3,28.0,320.0,253.25,189.6
2016,6,14,9,45,36.0,319.5,3.15,28.5,348.0,277.88,207.25
2016,6,14,10,0,40.0,343.0,3.0,29.0,376.0,303.28,225.28
2016,6,14,10,15,41.5,360.5,2.95,29.0,396.0,323.45,239.81
2016,6,14,10,30,43.0,378.0,2.9,29.0,416.0,343.95,254.49
2016,6,14,10,45,47.0,396.5,2.85,29.5,439.0,367.13,270.51
2016,6,14,11,0,51.0,415.0,2.8,30.0,462.0,390.93,286.78
2016,6,14,11,15,45.0,413.5,2.9,30.0,456.0,391.42,286.95
2016,6,14,11,30,39.0,412.0,3.0,30.0,450.0,391.1,286.61
2016,6,14,11,45,72.5,453.0,3.1,30.5,524.5,458.08,334.31
2016,6,14,12,0,106.0,494.0,3.2,31.0,599.0,528.28,383.2
2016,6,14,12,15,480.0,320.0,3.35,31.0,796.5,709.3,518.0
2016,6,14,12,30,854.0,146.0,3.5,31.0,994.0,882.59,639.01
2016,6,14,12,45,559.0,319.0,3.7,31.5,873.5,815.09,588.94
2016,6,14,13,0,264.0,492.0,3.9,32.0,753.0,714.34,513.06
2016,6,14,13,15,181.5,486.5,4.0,32.0,665.0,634.41,458.01
2016,6,14,13,30,99.0,481.0,4.1,32.0,577.0,547.43,396.62
2016,6,14,13,45,145.5,476.5,4.25,32.0,614.5,602.8,437.33
2016,6,14,14,0,192.0,472.0,4.4,32.0,652.0,647.47,469.95
2016,6,14,14,15,270.0,439.0,4.4,32.0,684.5,705.43,512.27
2016,6,14,14,30,348.0,406.0,4.4,32.0,717.0,749.47,544.92
2016,6,14,14,45,284.0,405.0,4.45,32.0,653.0,688.38,502.34
2016,6,14,15,0,220.0,404.0,4.5,32.0,589.0,613.45,450.2
2016,6,14,15,15,511.5,262.0,4.45,31.5,663.0,762.07,563.69
2016,6,14,15,30,803.0,120.0,4.4,31.0,737.0,868.1,640.76
2016,6,14,15,45,788.5,117.0,4.4,31.0,693.5,834.72,618.88
2016,6,14,16,0,774.0,114.0,4.4,31.0,650.0,798.99,596.12
2016,6,14,16,15,565.5,177.0,4.25,30.5,553.5,676.71,511.33
2016,6,14,16,30,357.0,240.0,4.1,30.0,457.0,541.52,412.13
2016,6,14,16,45,521.5,170.5,4.0,30.0,455.0,591.22,453.02
2016,6,14,17,0,686.0,101.0,3.9,30.0,453.0,617.72,475.61
2016,6,14,17,15,654.0,95.5,3.6,29.5,401.0,560.86,434.13
2016,6,14,17,30,622.0,90.0,3.3,29.0,349.0,504.86,392.64
2016,6,14,17,45,577.0,84.0,3.05,29.0,297.0,442.09,344.19
2016,6,14,18,0,532.0,78.0,2.8,29.0,245.0,382.19,296.7
2016,6,14,18,15,469.0,69.0,2.65,28.5,196.0,313.85,242.12
2016,6,14,18,30,406.0,60.0,2.5,28.0,147.0,251.18,190.52
2016,6,14,18,45,313.5,48.5,2.4,27.5,104.0,179.03,131.11
2016,6,14,19,0,221.0,37.0,2.3,27.0,61.0,120.86,82.16
2016,6,14,19,15,110.5,18.5,2.4,26.5,30.5,54.77,14.04
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.0,16.5,2.85,23.5,18.0,15.01,0.0
2016,6,15,6,0,44.0,33.0,3.0,24.0,36.0,27.05,14.99
2016,6,15,6,15,111.5,56.0,3.15,24.5,74.5,44.6,31.7
2016,6,15,6,30,179.0,79.0,3.3,25.0,113.0,60.37,45.71
2016,6,15,6,45,252.5,95.0,3.5,25.5,159.5,71.97,55.89
2016,6,15,7,0,326.0,111.0,3.7,26.0,206.0,83.24,65.48
2016,6,15,7,15,377.0,123.5,3.8,26.0,255.5,87.4,68.94
2016,6,15,7,30,428.0,136.0,3.9,26.0,305.0,94.16,74.45
2016,6,15,7,45,485.5,140.0,4.05,26.5,358.5,94.89,74.65
2016,6,15,8,0,543.0,144.0,4.2,27.0,412.0,95.6,74.81
2016,6,15,8,15,572.5,151.0,4.3,27.5,462.0,130.83,82.25
2016,6,15,8,30,602.0,158.0,4.4,28.0,512.0,177.2,109.62
2016,6,15,8,45,646.0,154.0,4.5,28.5,563.0,221.48,141.43
2016,6,15,9,0,690.0,150.0,4.6,29.0,614.0,270.75,180.56
2016,6,15,9,15,707.0,154.0,4.6,29.0,658.5,322.55,224.19
2016,6,15,9,30,724.0,158.0,4.6,29.0,703.0,375.6,268.72
2016,6,15,9,45,753.0,152.0,4.7,29.5,745.5,430.86,313.63
2016,6,15,10,0,782.0,146.0,4.8,30.0,788.0,483.04,355.45
2016,6,15,10,15,791.5,148.0,4.8,30.0,822.0,533.16,395.35
2016,6,15,10,30,801.0,150.0,4.8,30.0,856.0,582.64,433.76
2016,6,15,10,45,817.0,146.0,4.85,30.5,885.5,630.28,469.25
2016,6,15,11,0,833.0,142.0,4.9,31.0,915.0,675.93,502.49
2016,6,15,11,15,838.0,143.0,4.85,31.0,935.5,717.32,532.52
2016,6,15,11,30,843.0,144.0,4.8,31.0,956.0,756.7,560.36
2016,6,15,11,45,853.0,139.5,4.8,31.5,970.5,793.36,583.78
2016,6,15,12,0,863.0,135.0,4.8,32.0,985.0,827.95,605.57
2016,6,15,12,15,864.5,135.5,4.7,32.0,990.0,857.34,624.38
2016,6,15,12,30,866.0,136.0,4.6,32.0,995.0,884.13,641.55
2016,6,15,12,45,866.0,135.0,4.55,32.5,992.0,905.69,654.17
2016,6,15,13,0,866.0,134.0,4.5,33.0,989.0,924.34,664.86
2016,6,15,13,15,864.0,133.5,4.4,33.0,978.5,938.36,673.68
2016,6,15,13,30,862.0,133.0,4.3,33.0,968.0,948.95,680.34
2016,6,15,13,45,857.5,132.0,4.2,33.0,949.0,953.18,682.97
2016,6,15,14,0,853.0,131.0,4.1,33.0,930.0,953.83,683.42
2016,6,15,14,15,847.0,129.5,4.0,33.0,905.0,949.01,680.45
2016,6,15,14,30,841.0,128.0,3.9,33.0,880.0,940.7,675.36
2016,6,15,14,45,832.5,127.0,3.8,33.0,847.5,927.11,666.96
2016,6,15,15,0,824.0,126.0,3.7,33.0,815.0,910.28,656.58
2016,6,15,15,15,814.0,123.5,3.6,32.5,777.0,896.24,649.46
2016,6,15,15,30,804.0,121.0,3.5,32.0,739.0,870.15,634.38
2016,6,15,15,45,789.5,118.5,3.45,32.0,696.0,837.35,613.85
2016,6,15,16,0,775.0,116.0,3.4,32.0,653.0,802.2,591.68
2016,6,15,16,15,757.0,112.5,3.25,31.5,605.5,760.97,565.9
2016,6,15,16,30,739.0,109.0,3.1,31.0,558.0,718.11,538.7
2016,6,15,16,45,717.0,104.5,3.0,31.0,508.0,669.81,506.47
2016,6,15,17,0,695.0,100.0,2.9,31.0,458.0,623.25,474.31
2016,6,15,17,15,663.5,95.0,2.7,30.5,406.0,566.93,434.37
2016,6,15,17,30,632.0,90.0,2.5,30.0,354.0,511.41,393.94
2016,6,15,17,45,592.0,83.0,2.3,29.5,302.0,449.91,347.83
2016,6,15,18,0,552.0,76.0,2.1,29.0,250.0,390.79,302.05
2016,6,15,18,15,489.5,67.5,2.05,28.5,200.0,322.21,247.78
2016,6,15,18,30,427.0,59.0,2.0,28.0,150.0,259.2,196.2
2016,6,15,18,45,338.0,47.5,1.95,27.5,106.5,189.59,138.79
2016,6,15,19,0,249.0,36.0,1.9,27.0,63.0,128.22,87.19
2016,6,15,19,15,124.5,18.0,2.05,26.5,31.5,57.74,16.39
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.0,16.5,3.45,23.5,21.5,15.01,0.0
2016,6,16,6,0,116.0,33.0,3.7,24.0,43.0,26.45,14.46
2016,6,16,6,15,208.5,49.5,3.8,24.5,83.0,38.03,26.2
2016,6,16,6,30,301.0,66.0,3.9,25.0,123.0,49.9,36.85
2016,6,16,6,45,389.5,74.0,4.05,25.5,172.5,55.02,41.49
2016,6,16,7,0,478.0,82.0,4.2,26.0,222.0,60.97,46.59
2016,6,16,7,15,527.5,90.0,4.2,26.0,274.0,64.71,49.73
2016,6,16,7,30,577.0,98.0,4.2,26.0,326.0,68.25,52.59
2016,6,16,7,45,627.5,100.0,4.25,26.5,381.0,67.17,51.38
2016,6,16,8,0,678.0,102.0,4.3,27.0,436.0,66.26,50.31
2016,6,16,8,15,703.5,106.5,4.3,27.5,487.5,105.72,58.83
2016,6,16,8,30,729.0,111.0,4.3,28.0,539.0,157.54,89.12
2016,6,16,8,45,756.0,111.5,4.35,28.5,589.0,215.06,132.0
2016,6,16,9,0,783.0,112.0,4.4,29.0,639.0,269.14,176.03
2016,6,16,9,15,797.0,115.0,4.4,29.5,683.5,323.8,222.17
2016,6,16,9,30,811.0,118.0,4.4,30.0,728.0,379.19,268.57
2016,6,16,9,45,825.5,118.5,4.45,30.5,768.5,437.67,316.27
2016,6,16,10,0,840.0,119.0,4.5,31.0,809.0,491.19,359.12
2016,6,16,10,15,848.0,120.5,4.5,31.0,842.5,542.01,399.53
2016,6,16,10,30,856.0,122.0,4.5,31.0,876.0,591.83,438.12
2016,6,16,10,45,863.5,122.5,4.55,31.5,903.5,639.32,473.23
2016,6,16,11,0,871.0,123.0,4.6,32.0,931.0,685.3,506.3
2016,6,16,11,15,875.0,123.5,4.6,32.0,951.0,727.09,536.61
2016,6,16,11,30,879.0,124.0,4.6,32.0,971.0,766.68,563.97
2016,6,16,11,45,881.0,125.0,4.6,32.5,983.0,802.77,586.78
2016,6,16,12,0,883.0,126.0,4.6,33.0,995.0,836.23,607.63
2016,6,16,12,15,884.0,126.0,4.6,33.0,1000.0,865.34,626.68
2016,6,16,12,30,885.0,126.0,4.6,33.0,1005.0,891.71,643.92
2016,6,16,12,45,884.0,126.0,4.6,33.0,1001.5,913.57,658.19
2016,6,16,13,0,883.0,126.0,4.6,33.0,998.0,932.42,670.55
2016,6,16,13,15,880.5,125.5,4.55,33.0,987.0,946.15,679.41
2016,6,16,13,30,878.0,125.0,4.5,33.0,976.0,956.37,686.1
2016,6,16,13,45,874.5,124.0,4.45,33.0,957.5,961.59,689.64
2016,6,16,14,0,871.0,123.0,4.4,33.0,939.0,963.18,690.98
2016,6,16,14,15,865.0,121.5,4.35,33.0,913.0,958.29,688.24
2016,6,16,14,30,859.0,120.0,4.3,33.0,887.0,949.83,683.34
2016,6,16,14,45,845.0,122.0,4.25,33.0,853.5,933.87,673.66
2016,6,16,15,0,831.0,124.0,4.2,33.0,820.0,914.8,662.07
2016,6,16,15,15,820.5,121.5,4.1,33.0,781.5,891.42,647.46
2016,6,16,15,30,810.0,119.0,4.0,33.0,743.0,873.47,636.55
2016,6,16,15,45,796.0,116.5,3.95,33.0,699.5,841.0,616.16
2016,6,16,16,0,782.0,114.0,3.9,33.0,656.0,806.14,594.15
2016,6,16,16,15,764.0,111.0,3.75,32.5,608.5,765.3,568.67
2016,6,16,16,30,746.0,108.0,3.6,32.0,561.0,722.79,541.75
2016,6,16,16,45,721.0,104.0,3.5,32.0,510.5,672.57,508.15
2016,6,16,17,0,696.0,100.0,3.4,32.0,460.0,624.28,474.76
2016,6,16,17,15,664.5,95.0,3.15,31.5,407.5,567.94,434.7
2016,6,16,17,30,633.0,90.0,2.9,31.0,355.0,512.38,394.15
2016,6,16,17,45,588.0,84.0,2.7,30.5,302.5,449.09,346.72
2016,6,16,18,0,543.0,78.0,2.5,30.0,250.0,388.64,299.96
2016,6,16,18,15,480.5,69.5,2.35,29.0,200.5,320.47,246.41
2016,6,16,18,30,418.0,61.0,2.2,28.0,151.0,257.84,195.45
2016,6,16,18,45,324.5,49.5,2.1,27.5,107.0,184.6,135.29
2016,6,16,19,0,231.0,38.0,2.0,27.0,63.0,125.36,85.59
2016,6,16,19,15,115.5,19.0,2.1,26.5,31.5,57.03,17.47
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,81.5,16.0,2.9,22.5,23.0,14.55,0.0
2016,6,17,6,0,163.0,32.0,3.2,23.0,46.0,25.02,13.39
2016,6,17,6,15,263.5,46.5,3.35,23.5,87.5,35.84,24.48
2016,6,17,6,30,364.0,61.0,3.5,24.0,129.0,46.32,33.96
2016,6,17,6,45,457.0,66.5,3.65,24.5,181.0,50.67,37.95
2016,6,17,7,0,550.0,72.0,3.8,25.0,233.0,53.1,40.05
2016,6,17,7,15,597.0,79.0,3.8,25.5,286.0,56.47,42.81
2016,6,17,7,30,644.0,86.0,3.8,26.0,339.0,59.66,45.31
2016,6,17,7,45,690.0,87.0,3.85,26.5,394.5,58.41,43.99
2016,6,17,8,0,736.0,88.0,3.9,27.0,450.0,63.28,47.81
2016,6,17,8,15,759.5,92.0,3.9,27.5,502.0,104.03,56.15
2016,6,17,8,30,783.0,96.0,3.9,28.0,554.0,158.02,87.33
2016,6,17,8,45,806.5,96.5,3.9,28.5,604.5,211.92,127.42
2016,6,17,9,0,830.0,97.0,3.9,29.0,655.0,274.96,178.59
2016,6,17,9,15,843.0,99.0,3.85,29.5,700.0,330.57,225.62
2016,6,17,9,30,856.0,101.0,3.8,30.0,745.0,386.61,272.65
2016,6,17,9,45,868.5,102.0,3.8,30.5,785.5,441.87,318.11
2016,6,17,10,0,881.0,103.0,3.8,31.0,826.0,497.01,362.13
2016,6,17,10,15,888.5,104.5,3.75,31.0,860.0,549.6,403.64
2016,6,17,10,30,896.0,106.0,3.7,31.0,894.0,601.06,443.12
2016,6,17,10,45,902.0,106.0,3.7,31.5,921.5,649.02,478.22
2016,6,17,11,0,908.0,106.0,3.7,32.0,949.0,695.24,511.06
2016,6,17,11,15,911.5,107.0,3.65,32.0,968.5,738.58,541.9
2016,6,17,11,30,915.0,108.0,3.6,32.0,988.0,779.59,569.08
2016,6,17,11,45,918.0,107.5,3.55,32.5,1001.0,816.43,591.74
2016,6,17,12,0,921.0,107.0,3.5,33.0,1014.0,850.59,612.36
2016,6,17,12,15,921.0,107.0,3.4,33.0,1018.0,879.86,630.58
2016,6,17,12,30,921.0,107.0,3.3,33.0,1022.0,906.17,646.78
2016,6,17,12,45,920.0,107.0,3.25,33.5,1018.5,928.62,659.41
2016,6,17,13,0,919.0,107.0,3.2,34.0,1015.0,947.9,669.98
2016,6,17,13,15,916.5,106.5,3.15,34.0,1003.5,961.88,678.59
2016,6,17,13,30,914.0,106.0,3.1,34.0,992.0,972.24,685.01
2016,6,17,13,45,910.0,105.5,3.05,34.0,973.0,977.46,688.31
2016,6,17,14,0,906.0,105.0,3.0,34.0,954.0,978.95,689.41
2016,6,17,14,15,900.5,103.5,2.95,34.0,928.0,974.28,686.77
2016,6,17,14,30,895.0,102.0,2.9,34.0,902.0,965.93,681.98
2016,6,17,14,45,887.0,101.0,2.85,34.0,869.0,952.14,673.87
2016,6,17,15,0,879.0,100.0,2.8,34.0,836.0,934.91,663.72
2016,6,17,15,15,869.5,98.0,2.75,34.0,797.5,911.94,650.0
2016,6,17,15,30,860.0,96.0,2.7,34.0,759.0,885.88,634.35
2016,6,17,15,45,848.0,93.5,2.7,34.0,715.0,854.15,615.37
2016,6,17,16,0,836.0,91.0,2.7,34.0,671.0,819.81,594.6
2016,6,17,16,15,820.0,88.5,2.6,33.5,623.0,779.82,570.47
2016,6,17,16,30,804.0,86.0,2.5,33.0,575.0,743.93,548.84
2016,6,17,16,45,783.5,82.5,2.45,33.0,524.5,695.58,517.54
2016,6,17,17,0,763.0,79.0,2.4,33.0,474.0,646.23,485.13
2016,6,17,17,15,735.0,75.5,2.25,32.5,421.0,591.19,447.41
2016,6,17,17,30,707.0,72.0,2.1,32.0,368.0,536.44,408.32
2016,6,17,17,45,668.5,67.0,2.0,31.5,315.0,474.58,362.88
2016,6,17,18,0,630.0,62.0,1.9,31.0,262.0,416.34,318.43
2016,6,17,18,15,572.5,55.5,1.75,30.0,211.0,348.5,265.54
2016,6,17,18,30,515.0,49.0,1.6,29.0,160.0,285.64,214.55
2016,6,17,18,45,425.0,40.5,1.5,28.0,114.5,214.17,155.95
2016,6,17,19,0,335.0,32.0,1.4,27.0,69.0,152.4,103.66
2016,6,17,19,15,167.5,16.0,1.45,26.5,34.5,68.56,22.86
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.0,16.0,2.15,23.5,22.0,14.55,0.0
2016,6,18,6,0,140.0,32.0,2.4,24.0,44.0,24.99,13.23
2016,6,18,6,15,237.5,47.0,2.45,24.5,84.5,36.17,24.64
2016,6,18,6,30,335.0,62.0,2.5,25.0,125.0,47.0,34.38
2016,6,18,6,45,410.0,71.5,2.65,25.5,174.0,53.29,40.01
2016,6,18,7,0,485.0,81.0,2.8,26.0,223.0,60.24,45.96
2016,6,18,7,15,533.5,89.0,2.7,26.0,274.5,64.02,49.13
2016,6,18,7,30,582.0,97.0,2.6,26.0,326.0,67.59,52.02
2016,6,18,7,45,617.0,103.5,2.55,26.5,378.5,69.72,53.52
2016,6,18,8,0,652.0,110.0,2.5,27.0,431.0,71.68,54.83
2016,6,18,8,15,679.0,115.0,2.4,27.0,482.5,108.95,62.6
2016,6,18,8,30,706.0,120.0,2.3,27.0,534.0,159.85,92.13
2016,6,18,8,45,728.5,123.0,2.2,27.5,583.0,211.57,130.34
2016,6,18,9,0,751.0,126.0,2.1,28.0,632.0,271.01,178.0
2016,6,18,9,15,766.5,129.5,1.9,28.0,676.5,324.68,222.79
2016,6,18,9,30,782.0,133.0,1.7,28.0,721.0,379.34,267.91
2016,6,18,9,45,797.5,133.5,1.55,28.5,761.5,432.32,310.2
2016,6,18,10,0,813.0,134.0,1.4,29.0,802.0,485.73,351.2
2016,6,18,10,15,822.0,136.0,1.25,29.5,836.0,537.15,389.09
2016,6,18,10,30,831.0,138.0,1.1,30.0,870.0,588.82,425.37
2016,6,18,10,45,841.5,137.5,0.95,30.5,898.5,636.35,457.24
2016,6,18,11,0,852.0,137.0,0.8,31.0,927.0,682.69,486.8
2016,6,18,11,15,856.5,138.0,0.85,31.0,947.5,724.58,515.54
2016,6,18,11,30,861.0,139.0,0.9,31.0,968.0,764.38,542.09
2016,6,18,11,45,857.5,144.5,1.0,31.5,979.0,799.32,563.69
2016,6,18,12,0,854.0,150.0,1.1,32.0,990.0,831.39,583.39
2016,6,18,12,15,855.0,150.5,1.2,32.0,995.5,860.31,602.26
2016,6,18,12,30,856.0,151.0,1.3,32.0,1001.0,886.68,619.58
2016,6,18,12,45,857.0,149.5,1.4,32.0,998.5,908.83,634.34
2016,6,18,13,0,858.0,148.0,1.5,32.0,996.0,928.18,647.47
2016,6,18,13,15,856.0,147.5,1.55,32.0,985.5,942.47,656.94
2016,6,18,13,30,854.0,147.0,1.6,32.0,975.0,953.37,664.48
2016,6,18,13,45,851.0,145.0,1.65,32.0,957.0,958.44,668.57
2016,6,18,14,0,848.0,143.0,1.7,32.0,939.0,959.93,670.62
2016,6,18,14,15,841.5,141.5,1.7,32.0,913.0,954.98,668.23
2016,6,18,14,30,835.0,140.0,1.7,32.0,887.0,946.55,663.85
2016,6,18,14,45,825.0,139.0,1.75,32.0,854.0,941.91,662.58
2016,6,18,15,0,815.0,138.0,1.8,32.0,821.0,923.85,652.95
2016,6,18,15,15,803.5,135.5,1.8,32.0,782.5,899.71,639.06
2016,6,18,15,30,792.0,133.0,1.8,32.0,744.0,872.69,623.38
2016,6,18,15,45,775.0,131.0,1.8,32.0,699.5,838.66,603.13
2016,6,18,16,0,758.0,129.0,1.8,32.0,655.0,802.43,581.33
2016,6,18,16,15,738.5,125.0,1.75,31.5,607.0,760.05,555.96
2016,6,18,16,30,719.0,121.0,1.7,31.0,559.0,719.45,531.43
2016,6,18,16,45,688.5,118.0,1.65,31.0,507.0,667.22,497.33
2016,6,18,17,0,658.0,115.0,1.6,31.0,455.0,614.95,461.58
2016,6,18,17,15,625.0,108.5,1.5,30.5,403.0,557.47,421.93
2016,6,18,17,30,592.0,102.0,1.4,30.0,351.0,500.96,381.81
2016,6,18,17,45,538.5,96.0,1.35,30.0,298.0,434.5,332.5
2016,6,18,18,0,485.0,90.0,1.3,30.0,245.0,367.13,281.16
2016,6,18,18,15,423.0,79.5,1.25,29.0,196.0,300.81,229.99
2016,6,18,18,30,361.0,69.0,1.2,28.0,147.0,240.36,181.58
2016,6,18,18,45,270.0,54.5,1.15,27.5,103.5,171.17,125.39
2016,6,18,19,0,179.0,40.0,1.1,27.0,60.0,112.15,76.8
2016,6,18,19,15,89.5,20.0,1.15,26.5,30.0,52.24,17.69
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.0,15.5,1.5,23.5,19.5,14.1,0.0
2016,6,19,6,0,96.0,31.0,1.7,24.0,39.0,24.92,13.1
2016,6,19,6,15,180.5,49.0,1.8,24.0,78.0,38.78,26.88
2016,6,19,6,30,265.0,67.0,1.9,24.0,117.0,50.59,37.58
2016,6,19,6,45,340.0,79.0,2.05,24.5,164.5,58.57,44.69
2016,6,19,7,0,415.0,91.0,2.2,25.0,212.0,66.26,51.29
2016,6,19,7,15,465.0,100.5,2.2,25.5,262.5,71.74,55.79
2016,6,19,7,30,515.0,110.0,2.2,26.0,313.0,76.97,59.94
2016,6,19,7,45,560.5,115.0,2.25,26.5,365.5,77.94,60.41
2016,6,19,8,0,606.0,120.0,2.3,27.0,418.0,78.47,60.49
2016,6,19,8,15,485.5,173.0,2.2,27.0,429.0,139.25,92.06
2016,6,19,8,30,365.0,226.0,2.1,27.0,440.0,202.4,139.0
2016,6,19,8,45,306.5,262.5,2.05,27.5,453.0,243.38,171.51
2016,6,19,9,0,248.0,299.0,2.0,28.0,466.0,278.0,200.22
2016,6,19,9,15,299.5,310.0,1.95,28.0,525.5,321.13,232.09
2016,6,19,9,30,351.0,321.0,1.9,28.0,585.0,369.89,268.52
2016,6,19,9,45,307.0,353.5,1.9,28.5,593.0,400.77,292.58
2016,6,19,10,0,263.0,386.0,1.9,29.0,601.0,427.0,312.17
2016,6,19,10,15,262.0,404.5,1.95,29.0,626.5,460.42,336.78
2016,6,19,10,30,261.0,423.0,2.0,29.0,652.0,493.58,360.73
2016,6,19,10,45,251.0,440.0,2.1,29.5,666.5,519.76,378.75
2016,6,19,11,0,241.0,457.0,2.2,30.0,681.0,547.85,397.72
2016,6,19,11,15,530.0,308.5,2.3,30.0,814.5,642.44,468.93
2016,6,19,11,30,819.0,160.0,2.4,30.0,948.0,754.11,550.71
2016,6,19,11,45,508.5,330.5,2.5,30.0,822.0,696.31,505.55
2016,6,19,12,0,198.0,501.0,2.6,30.0,696.0,610.72,440.68
2016,6,19,12,15,334.5,469.0,2.65,30.0,800.5,712.63,513.67
2016,6,19,12,30,471.0,437.0,2.7,30.0,905.0,821.51,588.51
2016,6,19,12,45,298.5,469.0,2.75,30.0,765.5,711.08,511.34
2016,6,19,13,0,126.0,501.0,2.8,30.0,626.0,588.41,424.72
2016,6,19,13,15,256.0,464.0,2.8,30.0,714.0,689.99,498.54
2016,6,19,13,30,386.0,427.0,2.8,30.0,802.0,786.06,565.88
2016,6,19,13,45,298.5,448.5,2.85,30.0,735.0,731.4,527.18
2016,6,19,14,0,211.0,470.0,2.9,30.0,668.0,663.15,479.83
2016,6,19,14,15,511.0,308.5,2.9,30.0,770.0,818.42,594.29
2016,6,19,14,30,811.0,147.0,2.9,30.0,872.0,941.06,678.41
2016,6,19,14,45,618.5,241.5,2.9,30.0,783.0,856.95,622.32
2016,6,19,15,0,426.0,336.0,2.9,30.0,694.0,762.64,555.53
2016,6,19,15,15,602.5,234.5,2.8,29.5,714.0,822.53,603.14
2016,6,19,15,30,779.0,133.0,2.7,29.0,734.0,861.17,631.65
2016,6,19,15,45,768.5,128.0,2.65,29.0,692.0,829.99,611.59
2016,6,19,16,0,758.0,123.0,2.6,29.0,650.0,796.28,590.32
2016,6,19,16,15,740.0,119.5,2.5,29.0,603.0,755.71,563.95
2016,6,19,16,30,722.0,116.0,2.4,29.0,556.0,716.47,538.32
2016,6,19,16,45,702.0,110.0,2.35,29.0,506.5,668.66,506.67
2016,6,19,17,0,682.0,104.0,2.3,29.0,457.0,620.02,473.12
2016,6,19,17,15,650.5,98.5,2.1,28.5,405.5,563.73,433.13
2016,6,19,17,30,619.0,93.0,1.9,28.0,354.0,508.24,392.67
2016,6,19,17,45,580.5,85.0,1.7,28.0,302.5,447.08,346.11
2016,6,19,18,0,542.0,77.0,1.5,28.0,251.0,388.19,299.98
2016,6,19,18,15,482.0,68.5,1.4,27.5,201.5,321.21,247.11
2016,6,19,18,30,422.0,60.0,1.3,27.0,152.0,259.52,196.75
2016,6,19,18,45,337.0,48.5,1.25,26.5,108.5,188.64,138.56
2016,6,19,19,0,252.0,37.0,1.2,26.0,65.0,131.0,89.98
2016,6,19,19,15,126.0,18.5,1.2,25.5,32.5,59.53,21.43
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.5,14.5,1.3,22.5,21.0,13.19,0.0
2016,6,20,6,0,153.0,29.0,1.5,23.0,42.0,22.65,11.38
2016,6,20,6,15,249.0,43.0,1.6,23.5,82.0,33.11,22.19
2016,6,20,6,30,345.0,57.0,1.7,24.0,122.0,43.26,31.35
2016,6,20,6,45,418.0,66.5,1.85,24.5,170.0,50.62,37.9
2016,6,20,7,0,491.0,76.0,2.0,25.0,218.0,56.18,42.69
2016,6,20,7,15,539.0,83.5,2.05,25.5,269.5,59.74,45.6
2016,6,20,7,30,587.0,91.0,2.1,26.0,321.0,63.12,48.24
2016,6,20,7,45,626.5,95.0,2.15,26.5,373.5,63.69,48.44
2016,6,20,8,0,666.0,99.0,2.2,27.0,426.0,64.23,48.6
2016,6,20,8,15,691.5,103.5,2.15,27.5,476.5,100.38,55.81
2016,6,20,8,30,717.0,108.0,2.1,28.0,527.0,157.39,89.51
2016,6,20,8,45,738.0,111.0,2.1,28.5,575.5,208.77,127.21
2016,6,20,9,0,759.0,114.0,2.1,29.0,624.0,262.23,170.31
2016,6,20,9,15,774.0,117.5,2.05,29.0,668.5,316.16,215.49
2016,6,20,9,30,789.0,121.0,2.0,29.0,713.0,370.98,261.13
2016,6,20,9,45,500.5,257.5,1.95,29.5,640.5,403.2,291.66
2016,6,20,10,0,212.0,394.0,1.9,30.0,568.0,414.89,302.42
2016,6,20,10,15,522.0,261.0,1.85,30.5,714.0,480.09,349.77
2016,6,20,10,30,832.0,128.0,1.8,31.0,860.0,580.37,422.43
2016,6,20,10,45,840.5,128.5,1.75,31.5,887.5,627.45,455.27
2016,6,20,11,0,849.0,129.0,1.7,32.0,915.0,673.19,486.44
2016,6,20,11,15,616.0,276.5,1.7,32.0,853.5,673.26,483.04
2016,6,20,11,30,383.0,424.0,1.7,32.0,792.0,656.09,467.17
2016,6,20,11,45,625.0,277.0,1.7,32.0,887.5,738.39,527.64
2016,6,20,12,0,867.0,130.0,1.7,32.0,983.0,824.67,586.36
2016,6,20,12,15,567.0,311.5,1.7,32.0,871.0,769.66,545.94
2016,6,20,12,30,267.0,493.0,1.7,32.0,759.0,691.01,487.19
2016,6,20,12,45,569.5,310.5,1.75,32.5,874.0,811.93,574.31
2016,6,20,13,0,872.0,128.0,1.8,33.0,989.0,922.89,646.1
2016,6,20,13,15,564.0,304.5,1.8,33.0,859.5,833.76,586.01
2016,6,20,13,30,256.0,481.0,1.8,33.0,730.0,714.8,501.67
2016,6,20,13,45,196.5,476.0,1.85,33.0,665.0,650.29,459.84
2016,6,20,14,0,137.0,471.0,1.9,33.0,600.0,593.2,421.44
2016,6,20,14,15,199.5,451.5,1.95,33.0,633.5,637.45,454.02
2016,6,20,14,30,262.0,432.0,2.0,33.0,667.0,693.04,492.99
2016,6,20,14,45,532.5,285.0,2.05,33.0,739.0,815.25,581.54
2016,6,20,15,0,803.0,138.0,2.1,33.0,811.0,912.88,647.66
2016,6,20,15,15,792.0,135.5,2.15,33.0,773.5,889.48,633.47
2016,6,20,15,30,781.0,133.0,2.2,33.0,736.0,863.21,618.51
2016,6,20,15,45,767.0,129.5,2.25,33.0,693.0,830.55,599.3
2016,6,20,16,0,753.0,126.0,2.3,33.0,650.0,795.55,578.4
2016,6,20,16,15,734.5,122.5,2.3,32.5,603.0,754.75,554.18
2016,6,20,16,30,716.0,119.0,2.3,32.0,556.0,715.52,530.64
2016,6,20,16,45,690.5,114.5,2.3,32.0,505.5,665.52,498.16
2016,6,20,17,0,665.0,110.0,2.3,32.0,455.0,615.12,463.72
2016,6,20,17,15,632.5,104.5,2.15,31.5,403.5,558.85,424.42
2016,6,20,17,30,600.0,99.0,2.0,31.0,352.0,503.48,384.69
2016,6,20,17,45,554.0,92.0,1.95,31.0,300.0,439.93,337.28
2016,6,20,18,0,508.0,85.0,1.9,31.0,248.0,379.34,290.68
2016,6,20,18,15,445.5,75.5,1.75,30.0,198.5,311.66,238.16
2016,6,20,18,30,383.0,66.0,1.6,29.0,149.0,246.72,186.13
2016,6,20,18,45,292.0,53.0,1.45,28.0,106.0,177.85,130.28
2016,6,20,19,0,201.0,40.0,1.3,27.0,63.0,119.16,81.89
2016,6,20,19,15,100.5,20.0,1.35,26.5,31.5,55.32,20.45
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,62.5,15.0,2.4,22.5,20.5,13.64,0.0
2016,6,21,6,0,125.0,30.0,2.7,23.0,41.0,24.21,12.43
2016,6,21,6,15,222.0,45.5,2.75,23.5,80.5,35.0,23.74
2016,6,21,6,30,319.0,61.0,2.8,24.0,120.0,46.23,33.86
2016,6,21,6,45,392.5,71.0,2.85,25.0,168.0,52.89,39.75
2016,6,21,7,0,466.0,81.0,2.9,26.0,216.0,60.28,45.99
2016,6,21,7,15,516.0,89.0,2.85,26.5,267.5,64.04,49.05
2016,6,21,7,30,566.0,97.0,2.8,27.0,319.0,67.61,51.83
2016,6,21,7,45,606.0,102.0,2.8,28.0,371.5,68.66,52.3
2016,6,21,8,0,646.0,107.0,2.8,29.0,424.0,69.64,52.69
2016,6,21,8,15,673.0,112.0,2.65,29.5,475.0,104.62,59.42
2016,6,21,8,30,700.0,117.0,2.5,30.0,526.0,155.07,87.75
2016,6,21,8,45,721.0,121.0,2.35,30.5,574.5,206.81,125.41
2016,6,21,9,0,742.0,125.0,2.2,31.0,623.0,266.11,172.39
2016,6,21,9,15,758.0,128.5,2.1,31.0,667.5,319.39,216.47
2016,6,21,9,30,774.0,132.0,2.0,31.0,712.0,373.73,261.14
2016,6,21,9,45,787.0,134.0,1.9,31.5,752.0,426.45,303.16
2016,6,21,10,0,800.0,136.0,1.8,32.0,792.0,479.37,343.89
2016,6,21,10,15,809.0,138.0,1.75,32.0,825.5,530.17,382.62
2016,6,21,10,30,818.0,140.0,1.7,32.0,859.0,580.26,419.6
2016,6,21,10,45,827.5,140.0,1.7,32.5,887.0,627.96,453.22
2016,6,21,11,0,837.0,140.0,1.7,33.0,915.0,673.5,484.37
2016,6,21,11,15,841.5,141.0,1.75,33.0,935.5,714.86,513.23
2016,6,21,11,30,846.0,142.0,1.8,33.0,956.0,754.18,540.1
2016,6,21,11,45,621.5,287.0,1.9,33.5,889.0,743.66,528.22
2016,6,21,12,0,397.0,432.0,2.0,34.0,822.0,713.81,503.17
2016,6,21,12,15,406.0,434.0,2.05,34.0,835.5,741.72,522.23
2016,6,21,12,30,415.0,436.0,2.1,34.0,849.0,768.84,540.21
2016,6,21,12,45,639.5,285.5,2.15,34.5,919.5,852.54,599.48
2016,6,21,13,0,864.0,135.0,2.2,35.0,990.0,921.56,643.52
2016,6,21,13,15,536.0,313.0,2.25,35.0,841.5,816.71,573.53
2016,6,21,13,30,208.0,491.0,2.3,35.0,693.0,669.66,470.19
2016,6,21,13,45,529.0,312.5,2.35,35.0,812.5,829.63,585.28
2016,6,21,14,0,850.0,134.0,2.4,35.0,932.0,953.19,666.78
2016,6,21,14,15,844.0,132.5,2.4,35.0,906.5,948.72,663.55
2016,6,21,14,30,838.0,131.0,2.4,35.0,881.0,940.77,659.41
2016,6,21,14,45,835.0,126.0,2.45,35.0,850.0,928.75,653.28
2016,6,21,15,0,832.0,121.0,2.5,35.0,819.0,913.25,645.04
