Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,12,45,867.0,142.5,2.9,35.5,1001.0,910.62,640.43
2016,7,1,13,0,867.0,142.0,3.0,36.0,999.0,930.57,652.32
2016,7,1,13,15,864.5,141.5,3.05,36.0,988.5,945.04,661.84
2016,7,1,13,30,862.0,141.0,3.1,36.0,978.0,956.1,669.35
2016,7,1,13,45,858.0,140.0,3.2,36.0,959.5,961.74,673.94
2016,7,1,14,0,854.0,139.0,3.3,36.0,941.0,963.79,676.43
2016,7,1,14,15,847.5,137.5,3.35,36.0,915.5,959.39,674.64
2016,7,1,14,30,841.0,136.0,3.4,36.0,890.0,951.47,670.77
2016,7,1,14,45,833.0,134.0,3.5,36.0,858.0,938.18,663.91
2016,7,1,15,0,825.0,132.0,3.6,36.0,826.0,921.58,654.99
2016,7,1,15,15,814.0,129.5,3.65,35.5,788.0,907.77,648.99
2016,7,1,15,30,803.0,127.0,3.7,35.0,750.0,881.42,634.78
2016,7,1,15,45,788.5,124.0,3.75,35.0,706.5,848.65,615.01
2016,7,1,16,0,774.0,121.0,3.8,35.0,663.0,813.47,593.51
2016,7,1,16,15,755.5,117.5,3.8,34.5,615.5,772.27,568.69
2016,7,1,16,30,737.0,114.0,3.8,34.0,568.0,729.4,542.36
2016,7,1,16,45,712.0,110.0,3.85,34.0,517.0,682.51,511.84
2016,7,1,17,0,687.0,106.0,3.9,34.0,466.0,632.26,477.78
2016,7,1,17,15,655.5,100.5,3.75,33.5,413.5,575.7,438.21
2016,7,1,17,30,624.0,95.0,3.6,33.0,361.0,519.87,398.07
2016,7,1,17,45,580.0,88.5,3.5,32.5,308.5,456.71,351.29
2016,7,1,18,0,536.0,82.0,3.4,32.0,256.0,396.23,305.02
2016,7,1,18,15,476.0,73.0,3.15,31.0,206.0,328.42,252.01
2016,7,1,18,30,416.0,64.0,2.9,30.0,156.0,265.84,201.4
2016,7,1,18,45,330.0,51.5,2.65,29.5,112.0,193.3,141.94
2016,7,1,19,0,244.0,39.0,2.4,29.0,68.0,133.71,92.15
2016,7,1,19,15,122.0,19.5,2.45,28.5,34.0,61.81,26.11
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,15.5,12.28,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,31.0,21.76,8.2
2016,7,2,6,15,151.5,46.0,3.1,24.5,69.0,36.39,24.49
2016,7,2,6,30,238.0,65.0,3.3,25.0,107.0,49.31,36.17
2016,7,2,6,45,320.0,77.5,3.5,25.5,154.5,57.73,43.71
2016,7,2,7,0,402.0,90.0,3.7,26.0,202.0,65.87,50.73
2016,7,2,7,15,455.5,100.0,3.75,26.5,252.5,71.75,55.61
2016,7,2,7,30,509.0,110.0,3.8,27.0,303.0,77.37,60.1
2016,7,2,7,45,558.5,114.0,3.9,28.0,356.5,78.06,60.22
2016,7,2,8,0,608.0,118.0,4.0,29.0,410.0,77.89,59.6
2016,7,2,8,15,637.0,124.0,4.05,29.5,461.5,104.83,63.29
2016,7,2,8,30,666.0,130.0,4.1,30.0,513.0,154.04,89.27
2016,7,2,8,45,695.0,132.0,4.15,30.5,563.0,203.75,124.35
2016,7,2,9,0,724.0,134.0,4.2,31.0,613.0,256.57,166.1
2016,7,2,9,15,740.5,137.5,4.25,31.5,658.0,315.15,214.16
2016,7,2,9,30,757.0,141.0,4.3,32.0,703.0,368.9,258.57
2016,7,2,9,45,774.5,141.0,4.35,32.5,744.5,421.18,301.19
2016,7,2,10,0,792.0,141.0,4.4,33.0,786.0,474.21,343.3
2016,7,2,10,15,802.0,143.5,4.4,33.5,820.5,525.91,383.21
2016,7,2,10,30,812.0,146.0,4.4,34.0,855.0,577.05,421.47
2016,7,2,10,45,822.5,145.5,4.45,34.5,883.5,625.21,456.68
2016,7,2,11,0,833.0,145.0,4.5,35.0,912.0,671.0,489.32
2016,7,2,11,15,837.5,146.0,4.5,35.0,933.0,712.73,519.25
2016,7,2,11,30,842.0,147.0,4.5,35.0,954.0,752.45,547.23
2016,7,2,11,45,845.5,147.5,4.55,35.5,967.5,788.81,570.31
2016,7,2,12,0,849.0,148.0,4.6,36.0,981.0,822.79,591.45
2016,7,2,12,15,850.0,148.0,4.6,36.0,987.0,851.8,610.25
2016,7,2,12,30,851.0,148.0,4.6,36.0,993.0,878.22,627.34
2016,7,2,12,45,851.0,147.5,4.65,36.0,990.5,900.75,642.1
2016,7,2,13,0,851.0,147.0,4.7,36.0,988.0,920.49,655.12
2016,7,2,13,15,849.0,146.5,4.7,36.0,978.0,935.3,664.81
2016,7,2,13,30,847.0,146.0,4.7,36.0,968.0,946.76,672.45
2016,7,2,13,45,843.0,145.0,4.75,36.0,950.5,952.4,676.67
2016,7,2,14,0,839.0,144.0,4.8,36.0,933.0,954.51,678.76
2016,7,2,14,15,833.0,142.5,4.8,36.0,908.0,950.69,676.96
2016,7,2,14,30,827.0,141.0,4.8,36.0,883.0,943.4,673.05
2016,7,2,14,45,817.0,140.0,4.85,36.0,851.0,939.61,671.91
2016,7,2,15,0,807.0,139.0,4.9,36.0,819.0,922.2,661.96
2016,7,2,15,15,796.0,136.5,4.9,36.0,781.0,899.17,648.1
2016,7,2,15,30,785.0,134.0,4.9,36.0,743.0,873.21,632.35
2016,7,2,15,45,767.5,132.0,4.9,36.0,699.5,839.3,611.25
2016,7,2,16,0,750.0,130.0,4.9,36.0,656.0,803.18,588.57
2016,7,2,16,15,567.0,184.0,4.85,35.5,565.0,691.44,512.77
2016,7,2,16,30,384.0,238.0,4.8,35.0,474.0,565.06,422.38
2016,7,2,16,45,518.0,177.5,4.75,34.5,466.0,602.63,454.25
2016,7,2,17,0,652.0,117.0,4.7,34.0,458.0,620.04,470.78
2016,7,2,17,15,618.5,111.0,4.5,33.5,406.0,562.94,430.03
2016,7,2,17,30,585.0,105.0,4.3,33.0,354.0,506.8,389.31
2016,7,2,17,45,536.5,98.0,4.15,32.5,302.0,442.09,341.0
2016,7,2,18,0,488.0,91.0,4.0,32.0,250.0,380.51,293.65
2016,7,2,18,15,424.5,81.0,3.75,31.5,200.5,308.57,236.93
2016,7,2,18,30,361.0,71.0,3.5,31.0,151.0,247.3,187.07
2016,7,2,18,45,270.5,57.0,3.3,30.5,107.5,177.84,130.45
2016,7,2,19,0,180.0,43.0,3.1,30.0,64.0,118.51,81.67
2016,7,2,19,15,90.0,21.5,3.15,29.5,32.0,51.23,20.71
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,9.5,12.0,4.75,24.5,12.5,10.91,0.0
2016,7,3,6,0,19.0,24.0,4.9,25.0,25.0,20.57,6.99
2016,7,3,6,15,69.0,44.5,5.1,25.5,55.5,36.14,24.11
2016,7,3,6,30,119.0,65.0,5.3,26.0,86.0,51.85,38.12
2016,7,3,6,45,176.5,81.5,5.5,26.5,124.5,62.35,47.43
2016,7,3,7,0,234.0,98.0,5.7,27.0,163.0,74.03,57.44
2016,7,3,7,15,153.0,123.5,5.75,27.5,169.5,94.62,74.69
2016,7,3,7,30,72.0,149.0,5.8,28.0,176.0,115.98,92.23
2016,7,3,7,45,162.0,170.5,5.9,28.5,244.5,125.84,99.92
2016,7,3,8,0,252.0,192.0,6.0,29.0,313.0,132.2,104.59
2016,7,3,8,15,184.5,221.5,6.0,29.5,316.0,166.92,122.37
2016,7,3,8,30,117.0,251.0,6.0,30.0,319.0,195.32,143.08
2016,7,3,8,45,96.0,270.0,6.05,30.5,329.0,224.91,165.57
2016,7,3,9,0,75.0,289.0,6.1,31.0,339.0,243.96,180.39
2016,7,3,9,15,98.0,318.0,6.05,31.5,388.0,279.92,206.44
2016,7,3,9,30,121.0,347.0,6.0,32.0,437.0,312.22,229.83
2016,7,3,9,45,96.0,358.5,5.95,32.5,432.5,329.28,242.61
2016,7,3,10,0,71.0,370.0,5.9,33.0,428.0,336.47,247.62
2016,7,3,10,15,222.0,375.0,5.8,33.0,567.0,420.49,309.09
2016,7,3,10,30,373.0,380.0,5.7,33.0,706.0,520.57,382.16
2016,7,3,10,45,283.0,420.5,5.65,33.5,673.0,521.82,381.81
2016,7,3,11,0,193.0,461.0,5.6,34.0,640.0,517.76,377.05
2016,7,3,11,15,322.5,437.0,5.5,34.0,743.0,600.94,437.67
2016,7,3,11,30,452.0,413.0,5.4,34.0,846.0,695.19,504.91
2016,7,3,11,45,636.0,286.5,5.35,34.5,905.5,752.89,547.89
2016,7,3,12,0,820.0,160.0,5.3,35.0,965.0,816.18,592.99
2016,7,3,12,15,821.0,160.5,5.2,35.0,970.5,846.11,612.07
2016,7,3,12,30,822.0,161.0,5.1,35.0,976.0,873.45,629.47
2016,7,3,12,45,820.5,161.5,5.05,35.5,973.5,895.9,642.51
2016,7,3,13,0,819.0,162.0,5.0,36.0,971.0,915.41,653.58
2016,7,3,13,15,816.5,161.0,4.9,36.0,960.5,929.39,662.13
2016,7,3,13,30,814.0,160.0,4.8,36.0,950.0,939.98,668.54
2016,7,3,13,45,811.5,158.0,4.75,36.0,933.0,946.13,672.66
2016,7,3,14,0,809.0,156.0,4.7,36.0,916.0,948.76,674.66
2016,7,3,14,15,802.5,154.0,4.6,36.0,891.0,944.05,671.8
2016,7,3,14,30,796.0,152.0,4.5,36.0,866.0,935.9,666.88
2016,7,3,14,45,789.5,148.5,4.45,36.5,835.5,922.83,657.76
2016,7,3,15,0,783.0,145.0,4.4,37.0,805.0,906.49,646.68
2016,7,3,15,15,771.5,142.5,4.4,36.5,767.5,883.41,634.17
2016,7,3,15,30,760.0,140.0,4.4,36.0,730.0,857.5,619.78
2016,7,3,15,45,748.5,135.0,4.4,36.0,688.0,826.3,600.53
2016,7,3,16,0,737.0,130.0,4.4,36.0,646.0,792.65,579.55
2016,7,3,16,15,718.5,126.0,4.4,35.5,599.5,755.43,557.14
2016,7,3,16,30,700.0,122.0,4.4,35.0,553.0,713.19,530.95
2016,7,3,16,45,680.0,115.5,4.45,35.0,504.0,665.75,499.74
2016,7,3,17,0,660.0,109.0,4.5,35.0,455.0,617.48,466.6
2016,7,3,17,15,628.0,103.5,4.4,34.5,404.0,561.66,427.5
2016,7,3,17,30,596.0,98.0,4.3,34.0,353.0,506.67,387.93
2016,7,3,17,45,557.5,90.0,4.25,33.5,302.0,446.3,343.2
2016,7,3,18,0,519.0,82.0,4.2,33.0,251.0,388.16,298.67
2016,7,3,18,15,458.0,73.0,4.1,32.5,201.5,320.64,245.45
2016,7,3,18,30,397.0,64.0,4.0,32.0,152.0,255.08,192.35
2016,7,3,18,45,311.5,51.5,3.95,31.5,109.0,187.04,136.66
2016,7,3,19,0,226.0,39.0,3.9,31.0,66.0,128.53,88.05
2016,7,3,19,15,113.0,19.5,4.0,30.5,33.0,59.71,24.58
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,9.5,4.2,25.0,9.5,8.64,0.0
2016,7,4,6,0,0.0,19.0,4.3,25.0,19.0,16.75,4.28
2016,7,4,6,15,23.5,41.5,4.45,25.0,45.5,34.75,22.99
2016,7,4,6,30,47.0,64.0,4.6,25.0,72.0,52.25,38.6
2016,7,4,6,45,93.0,83.5,4.75,25.5,107.0,65.63,50.4
2016,7,4,7,0,139.0,103.0,4.9,26.0,142.0,80.05,62.77
2016,7,4,7,15,74.5,116.0,5.0,26.5,137.5,93.05,73.65
2016,7,4,7,30,10.0,129.0,5.1,27.0,133.0,107.19,85.21
2016,7,4,7,45,118.5,162.0,5.2,27.5,218.5,120.39,95.76
2016,7,4,8,0,227.0,195.0,5.3,28.0,304.0,133.81,106.31
2016,7,4,8,15,313.0,203.0,5.35,28.0,372.0,152.41,108.91
2016,7,4,8,30,399.0,211.0,5.4,28.0,440.0,183.18,123.59
2016,7,4,8,45,413.0,229.5,5.5,28.5,485.0,227.25,155.42
2016,7,4,9,0,427.0,248.0,5.6,29.0,530.0,273.1,191.1
2016,7,4,9,15,405.5,277.0,5.6,29.5,560.5,318.07,227.97
2016,7,4,9,30,384.0,306.0,5.6,30.0,591.0,366.13,266.49
2016,7,4,9,45,576.0,228.5,5.65,30.5,682.5,405.33,295.46
2016,7,4,10,0,768.0,151.0,5.7,31.0,774.0,470.69,345.62
2016,7,4,10,15,778.5,153.5,5.65,31.5,809.0,521.53,385.51
2016,7,4,10,30,789.0,156.0,5.6,32.0,844.0,571.92,423.9
2016,7,4,10,45,802.5,154.0,5.55,32.5,874.0,619.74,459.42
2016,7,4,11,0,816.0,152.0,5.5,33.0,904.0,666.83,493.43
2016,7,4,11,15,821.5,153.5,5.45,33.5,925.5,710.32,523.93
2016,7,4,11,30,827.0,155.0,5.4,34.0,947.0,751.99,552.4
2016,7,4,11,45,820.5,163.0,5.35,35.0,958.5,787.96,574.43
2016,7,4,12,0,814.0,171.0,5.3,36.0,970.0,821.06,593.61
2016,7,4,12,15,620.0,305.5,5.2,36.0,916.5,808.63,581.03
2016,7,4,12,30,426.0,440.0,5.1,36.0,863.0,784.36,559.08
2016,7,4,12,45,423.5,437.5,5.1,36.5,857.5,797.92,567.25
2016,7,4,13,0,421.0,435.0,5.1,37.0,852.0,809.43,573.84
2016,7,4,13,15,420.5,428.0,5.05,37.0,840.5,816.5,578.61
2016,7,4,13,30,420.0,421.0,5.0,37.0,829.0,821.18,581.87
2016,7,4,13,45,629.5,283.0,5.0,37.5,881.5,900.35,639.32
2016,7,4,14,0,839.0,145.0,5.0,38.0,934.0,956.36,675.91
2016,7,4,14,15,833.5,143.5,5.0,38.0,909.5,953.13,674.15
2016,7,4,14,30,828.0,142.0,5.0,38.0,885.0,946.4,670.63
2016,7,4,14,45,584.5,260.0,5.0,38.0,775.5,847.07,604.92
2016,7,4,15,0,341.0,378.0,5.0,38.0,666.0,716.6,512.67
2016,7,4,15,15,460.0,314.0,4.95,37.5,683.0,771.9,555.53
2016,7,4,15,30,579.0,250.0,4.9,37.0,700.0,807.94,584.74
2016,7,4,15,45,506.5,256.5,4.9,37.0,634.0,738.77,537.64
2016,7,4,16,0,434.0,263.0,4.9,37.0,568.0,670.81,491.08
2016,7,4,16,15,570.5,195.0,4.8,36.5,565.0,700.93,517.52
2016,7,4,16,30,707.0,127.0,4.7,36.0,562.0,725.1,538.14
2016,7,4,16,45,581.5,150.5,4.65,36.0,487.5,629.51,470.82
2016,7,4,17,0,456.0,174.0,4.6,36.0,413.0,534.95,402.43
2016,7,4,17,15,525.5,138.5,4.4,35.5,385.0,524.53,397.65
2016,7,4,17,30,595.0,103.0,4.2,35.0,357.0,512.15,390.24
2016,7,4,17,45,549.0,96.0,4.05,34.5,305.0,448.39,342.94
2016,7,4,18,0,503.0,89.0,3.9,34.0,253.0,387.51,296.55
2016,7,4,18,15,439.5,79.0,3.7,33.0,203.0,314.44,239.99
2016,7,4,18,30,376.0,69.0,3.5,32.0,153.0,252.25,190.09
2016,7,4,18,45,283.0,56.0,3.35,31.5,109.0,181.99,133.0
2016,7,4,19,0,190.0,43.0,3.2,31.0,65.0,122.18,83.9
2016,7,4,19,15,95.0,21.5,3.3,30.5,32.5,57.79,23.63
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,13.0,11.5,4.15,25.0,12.5,10.46,0.0
2016,7,5,6,0,26.0,23.0,4.2,25.0,25.0,19.31,5.32
2016,7,5,6,15,81.5,43.0,4.35,25.0,56.0,35.04,23.18
2016,7,5,6,30,137.0,63.0,4.5,25.0,87.0,48.95,35.81
2016,7,5,6,45,198.5,78.5,4.65,25.5,126.5,60.36,45.91
2016,7,5,7,0,260.0,94.0,4.8,26.0,166.0,71.43,55.46
2016,7,5,7,15,198.5,122.0,4.9,26.5,184.0,89.74,70.85
2016,7,5,7,30,137.0,150.0,5.0,27.0,202.0,112.12,89.34
2016,7,5,7,45,302.0,150.0,5.1,27.5,287.0,107.58,85.08
2016,7,5,8,0,467.0,150.0,5.2,28.0,372.0,99.78,78.12
2016,7,5,8,15,484.5,164.5,5.25,28.5,419.0,126.2,84.53
2016,7,5,8,30,502.0,179.0,5.3,29.0,466.0,171.67,110.17
2016,7,5,8,45,454.0,217.5,5.35,29.5,495.0,225.32,151.6
2016,7,5,9,0,406.0,256.0,5.4,30.0,524.0,273.79,191.51
2016,7,5,9,15,610.5,183.0,5.4,30.5,618.5,306.14,212.39
2016,7,5,9,30,815.0,110.0,5.4,31.0,713.0,368.46,259.11
2016,7,5,9,45,831.5,109.5,5.4,31.5,754.5,422.45,303.95
2016,7,5,10,0,848.0,109.0,5.4,32.0,796.0,476.82,347.97
2016,7,5,10,15,856.0,110.5,5.4,32.5,830.5,528.62,388.85
2016,7,5,10,30,864.0,112.0,5.4,33.0,865.0,579.45,427.75
2016,7,5,10,45,873.0,111.5,5.4,33.5,894.0,628.08,463.94
2016,7,5,11,0,882.0,111.0,5.4,34.0,923.0,675.35,498.14
2016,7,5,11,15,886.0,112.0,5.35,34.5,943.5,718.8,528.55
2016,7,5,11,30,890.0,113.0,5.3,35.0,964.0,760.05,555.74
2016,7,5,11,45,885.0,119.0,5.3,35.5,975.5,796.18,578.53
2016,7,5,12,0,880.0,125.0,5.3,36.0,987.0,829.23,599.05
2016,7,5,12,15,880.5,125.0,5.25,36.0,993.0,858.75,618.11
2016,7,5,12,30,881.0,125.0,5.2,36.0,999.0,885.48,635.27
2016,7,5,12,45,881.5,124.5,5.2,36.5,997.0,908.99,649.2
2016,7,5,13,0,882.0,124.0,5.2,37.0,995.0,929.56,661.19
2016,7,5,13,15,879.5,123.5,5.2,37.0,984.5,944.13,670.74
2016,7,5,13,30,877.0,123.0,5.2,37.0,974.0,955.23,678.17
2016,7,5,13,45,874.0,121.5,5.2,37.0,956.5,961.33,682.48
2016,7,5,14,0,871.0,120.0,5.2,37.0,939.0,963.79,684.59
2016,7,5,14,15,701.5,231.5,5.15,37.0,879.5,932.21,664.43
2016,7,5,14,30,532.0,343.0,5.1,37.0,820.0,877.79,624.73
2016,7,5,14,45,570.5,307.5,5.1,37.0,802.5,878.59,627.8
2016,7,5,15,0,609.0,272.0,5.1,37.0,785.0,878.07,629.72
2016,7,5,15,15,712.5,193.5,5.1,36.5,767.0,888.88,641.42
2016,7,5,15,30,816.0,115.0,5.1,36.0,749.0,874.42,634.39
2016,7,5,15,45,804.5,112.0,5.1,36.0,706.5,852.35,621.12
2016,7,5,16,0,793.0,109.0,5.1,36.0,664.0,819.34,600.49
2016,7,5,16,15,775.5,105.5,5.1,35.5,616.5,778.4,575.57
2016,7,5,16,30,758.0,102.0,5.1,35.0,569.0,735.68,549.07
2016,7,5,16,45,736.0,98.5,5.1,35.0,519.0,688.05,517.54
2016,7,5,17,0,714.0,95.0,5.1,35.0,469.0,639.55,484.94
2016,7,5,17,15,684.0,90.0,5.0,34.5,416.5,585.57,447.04
2016,7,5,17,30,654.0,85.0,4.9,34.0,364.0,529.98,406.88
2016,7,5,17,45,611.5,79.5,4.8,33.5,311.5,467.38,360.19
2016,7,5,18,0,569.0,74.0,4.7,33.0,259.0,407.29,313.91
2016,7,5,18,15,509.0,66.5,4.55,32.5,208.5,339.35,260.07
2016,7,5,18,30,449.0,59.0,4.4,32.0,158.0,276.6,208.75
2016,7,5,18,45,355.0,48.5,4.3,31.5,113.5,203.51,148.86
2016,7,5,19,0,261.0,38.0,4.2,31.0,69.0,139.03,95.28
2016,7,5,19,15,130.5,19.0,4.25,30.5,34.5,63.83,25.8
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,33.0,12.0,4.7,24.5,14.5,10.91,0.0
2016,7,6,6,0,66.0,24.0,4.8,25.0,29.0,19.46,4.84
2016,7,6,6,15,157.5,42.5,4.9,25.0,66.0,33.81,22.12
2016,7,6,6,30,249.0,61.0,5.0,25.0,103.0,46.4,33.63
2016,7,6,6,45,342.5,70.5,5.15,25.5,151.0,52.72,39.41
2016,7,6,7,0,436.0,80.0,5.3,26.0,199.0,58.89,44.79
2016,7,6,7,15,488.5,89.0,5.4,26.5,250.0,64.92,49.83
2016,7,6,7,30,541.0,98.0,5.5,27.0,301.0,69.24,53.28
2016,7,6,7,45,591.5,100.5,5.6,27.5,355.0,68.38,52.26
2016,7,6,8,0,642.0,103.0,5.7,28.0,409.0,67.68,51.37
2016,7,6,8,15,670.0,108.0,5.75,28.5,460.0,92.81,54.39
2016,7,6,8,30,698.0,113.0,5.8,29.0,511.0,143.16,80.33
2016,7,6,8,45,724.0,115.0,5.9,30.0,561.0,200.12,120.95
2016,7,6,9,0,750.0,117.0,6.0,31.0,611.0,253.29,163.17
2016,7,6,9,15,766.0,120.5,6.0,31.5,656.0,307.31,208.44
2016,7,6,9,30,782.0,124.0,6.0,32.0,701.0,362.42,254.63
2016,7,6,9,45,797.0,125.0,6.05,32.5,742.5,415.98,299.03
2016,7,6,10,0,812.0,126.0,6.1,33.0,784.0,469.96,342.67
2016,7,6,10,15,821.5,128.0,6.05,33.0,818.5,524.63,386.2
2016,7,6,10,30,831.0,130.0,6.0,33.0,853.0,575.14,425.67
2016,7,6,10,45,840.0,130.0,6.0,33.5,882.0,622.78,461.31
2016,7,6,11,0,849.0,130.0,6.0,34.0,911.0,669.16,495.07
2016,7,6,11,15,854.0,131.0,5.95,34.0,932.5,712.06,526.44
2016,7,6,11,30,859.0,132.0,5.9,34.0,954.0,752.94,555.49
2016,7,6,11,45,865.5,130.5,5.9,34.5,968.5,790.74,579.8
2016,7,6,12,0,872.0,129.0,5.9,35.0,983.0,826.28,602.34
2016,7,6,12,15,873.5,129.0,5.85,35.5,989.5,856.49,620.87
2016,7,6,12,30,875.0,129.0,5.8,36.0,996.0,884.0,637.46
2016,7,6,12,45,876.5,128.0,5.8,36.5,994.5,907.93,651.84
2016,7,6,13,0,878.0,127.0,5.8,37.0,993.0,928.97,664.29
2016,7,6,13,15,876.0,126.5,5.75,37.0,983.5,944.04,674.0
2016,7,6,13,30,874.0,126.0,5.7,37.0,974.0,955.66,681.54
2016,7,6,13,45,871.5,124.5,5.7,37.0,957.0,962.31,686.26
2016,7,6,14,0,869.0,123.0,5.7,37.0,940.0,965.33,688.75
2016,7,6,14,15,863.5,122.0,5.7,37.0,915.0,962.33,687.45
2016,7,6,14,30,858.0,121.0,5.7,37.0,890.0,955.75,683.97
2016,7,6,14,45,843.0,123.5,5.7,37.0,857.0,940.14,674.69
2016,7,6,15,0,828.0,126.0,5.7,37.0,824.0,921.4,663.47
2016,7,6,15,15,817.5,124.0,5.7,37.0,786.0,899.3,650.08
2016,7,6,15,30,807.0,122.0,5.7,37.0,748.0,882.98,640.6
2016,7,6,15,45,789.0,121.0,5.7,37.0,704.0,849.23,619.42
2016,7,6,16,0,771.0,120.0,5.7,37.0,660.0,813.24,596.68
2016,7,6,16,15,753.0,116.5,5.7,36.5,613.0,772.55,571.74
2016,7,6,16,30,735.0,113.0,5.7,36.0,566.0,730.15,545.26
2016,7,6,16,45,704.5,111.0,5.75,35.5,514.0,681.36,513.95
2016,7,6,17,0,674.0,109.0,5.8,35.0,462.0,629.62,479.16
2016,7,6,17,15,641.0,103.5,5.7,34.5,410.0,572.44,438.59
2016,7,6,17,30,608.0,98.0,5.6,34.0,358.0,516.14,397.58
2016,7,6,17,45,555.0,93.0,5.55,33.5,304.5,449.81,347.79
2016,7,6,18,0,502.0,88.0,5.5,33.0,251.0,386.96,299.18
2016,7,6,18,15,438.0,78.5,5.3,32.0,201.5,314.04,241.9
2016,7,6,18,30,374.0,69.0,5.1,31.0,152.0,252.18,191.6
2016,7,6,18,45,276.5,56.0,4.95,30.5,108.0,180.18,132.61
2016,7,6,19,0,179.0,43.0,4.8,30.0,64.0,119.17,82.28
2016,7,6,19,15,89.5,21.5,4.7,29.5,32.0,51.47,19.78
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,1.5,10.5,4.9,24.5,10.5,9.55,0.0
2016,7,7,6,0,3.0,21.0,5.0,25.0,21.0,18.25,3.6
2016,7,7,6,15,44.5,41.0,5.1,25.5,48.5,33.48,21.74
2016,7,7,6,30,86.0,61.0,5.2,26.0,76.0,48.88,35.55
2016,7,7,6,45,123.5,82.0,5.35,26.5,111.5,64.63,49.31
2016,7,7,7,0,161.0,103.0,5.5,27.0,147.0,80.03,62.49
2016,7,7,7,15,180.5,124.5,5.55,27.5,184.0,95.26,75.22
2016,7,7,7,30,200.0,146.0,5.6,28.0,221.0,110.05,87.29
2016,7,7,7,45,221.5,168.5,5.65,29.0,264.0,118.61,93.75
2016,7,7,8,0,243.0,191.0,5.7,30.0,307.0,131.62,103.71
2016,7,7,8,15,496.5,143.5,5.75,30.5,415.0,112.07,72.89
2016,7,7,8,30,750.0,96.0,5.8,31.0,523.0,141.5,76.44
2016,7,7,8,45,774.5,97.0,5.85,31.5,573.0,194.06,113.46
2016,7,7,9,0,799.0,98.0,5.9,32.0,623.0,249.11,157.53
2016,7,7,9,15,813.5,100.5,5.9,32.5,668.5,311.03,208.98
2016,7,7,9,30,828.0,103.0,5.9,33.0,714.0,366.81,255.85
2016,7,7,9,45,840.5,104.0,5.9,33.5,755.0,421.11,300.9
2016,7,7,10,0,853.0,105.0,5.9,34.0,796.0,475.38,344.76
2016,7,7,10,15,861.0,107.0,5.85,34.5,830.5,527.92,385.98
2016,7,7,10,30,869.0,109.0,5.8,35.0,865.0,579.5,425.18
2016,7,7,10,45,875.5,110.0,5.8,35.5,893.0,628.16,461.24
2016,7,7,11,0,882.0,111.0,5.8,36.0,921.0,675.26,495.16
2016,7,7,11,15,886.0,112.0,5.75,36.0,942.0,718.83,526.68
2016,7,7,11,30,890.0,113.0,5.7,36.0,963.0,760.21,555.11
2016,7,7,11,45,883.0,120.0,5.7,36.5,974.0,795.75,577.54
2016,7,7,12,0,876.0,127.0,5.7,37.0,985.0,828.08,597.63
2016,7,7,12,15,876.5,127.5,5.65,37.0,991.0,858.04,617.05
2016,7,7,12,30,877.0,128.0,5.6,37.0,997.0,885.23,634.58
2016,7,7,12,45,874.5,129.0,5.55,37.5,994.0,907.4,647.41
2016,7,7,13,0,872.0,130.0,5.5,38.0,991.0,926.57,658.25
2016,7,7,13,15,869.5,129.5,5.45,38.0,981.0,941.17,667.54
2016,7,7,13,30,867.0,129.0,5.4,38.0,971.0,952.32,674.7
2016,7,7,13,45,860.5,130.0,5.4,38.0,952.5,957.53,678.43
2016,7,7,14,0,854.0,131.0,5.4,38.0,934.0,959.18,680.02
2016,7,7,14,15,848.5,129.5,5.4,38.0,909.0,955.83,678.51
2016,7,7,14,30,843.0,128.0,5.4,38.0,884.0,948.94,674.85
2016,7,7,14,45,832.5,128.0,5.4,38.0,852.0,935.31,666.95
2016,7,7,15,0,822.0,128.0,5.4,38.0,820.0,918.46,657.04
2016,7,7,15,15,811.5,125.5,5.4,37.5,782.5,905.11,650.92
2016,7,7,15,30,801.0,123.0,5.4,37.0,745.0,879.34,636.57
2016,7,7,15,45,784.5,121.5,5.4,37.0,701.5,846.52,616.14
2016,7,7,16,0,768.0,120.0,5.4,37.0,658.0,811.4,594.08
2016,7,7,16,15,750.0,116.5,5.45,36.5,611.0,770.78,569.51
2016,7,7,16,30,732.0,113.0,5.5,36.0,564.0,728.47,543.37
2016,7,7,16,45,703.0,110.5,5.55,36.0,512.5,680.36,511.55
2016,7,7,17,0,674.0,108.0,5.6,36.0,461.0,629.17,476.38
2016,7,7,17,15,642.0,102.5,5.55,35.5,409.5,572.65,436.66
2016,7,7,17,30,610.0,97.0,5.5,35.0,358.0,516.92,396.41
2016,7,7,17,45,566.0,90.5,5.45,34.5,305.5,454.14,349.6
2016,7,7,18,0,522.0,84.0,5.4,34.0,253.0,394.04,303.37
2016,7,7,18,15,458.5,75.0,5.25,33.0,203.5,324.83,249.15
2016,7,7,18,30,395.0,66.0,5.1,32.0,154.0,258.2,195.39
2016,7,7,18,45,305.0,53.5,5.0,31.5,110.0,188.33,138.03
2016,7,7,19,0,215.0,41.0,4.9,31.0,66.0,128.58,88.33
2016,7,7,19,15,107.5,20.5,4.75,30.5,33.0,59.99,23.25
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,33.0,12.0,3.85,24.5,14.0,10.91,0.0
2016,7,8,6,0,66.0,24.0,4.0,25.0,28.0,19.42,3.46
2016,7,8,6,15,163.0,42.0,4.15,25.5,65.5,33.42,21.65
2016,7,8,6,30,260.0,60.0,4.3,26.0,103.0,45.73,32.89
2016,7,8,6,45,352.0,70.0,4.5,26.5,151.5,52.45,38.99
2016,7,8,7,0,444.0,80.0,4.7,27.0,200.0,59.0,44.68
2016,7,8,7,15,224.0,101.5,4.75,27.5,162.0,76.23,59.18
2016,7,8,7,30,4.0,123.0,4.8,28.0,124.0,102.7,81.12
2016,7,8,7,45,27.5,155.0,4.85,29.0,167.5,121.17,95.83
2016,7,8,8,0,51.0,187.0,4.9,30.0,211.0,142.74,112.75
2016,7,8,8,15,48.0,207.0,4.9,30.5,231.5,159.88,119.42
2016,7,8,8,30,45.0,227.0,4.9,31.0,252.0,180.34,133.7
2016,7,8,8,45,233.0,237.5,4.95,31.5,388.5,209.55,147.34
2016,7,8,9,0,421.0,248.0,5.0,32.0,525.0,270.81,187.0
2016,7,8,9,15,609.5,183.5,5.0,32.5,616.0,305.4,209.81
2016,7,8,9,30,798.0,119.0,5.0,33.0,707.0,363.27,253.05
2016,7,8,9,45,815.5,118.0,5.0,33.5,749.0,417.19,297.3
2016,7,8,10,0,833.0,117.0,5.0,34.0,791.0,475.5,343.54
2016,7,8,10,15,842.0,119.0,4.95,34.0,826.0,527.64,384.78
2016,7,8,10,30,851.0,121.0,4.9,34.0,861.0,578.96,424.29
2016,7,8,10,45,860.5,120.0,4.9,34.5,890.0,627.12,459.75
2016,7,8,11,0,870.0,119.0,4.9,35.0,919.0,673.99,493.29
2016,7,8,11,15,874.5,120.0,4.85,35.0,940.5,717.5,524.45
2016,7,8,11,30,879.0,121.0,4.8,35.0,962.0,758.9,552.83
2016,7,8,11,45,880.5,122.5,4.8,35.5,975.5,796.11,576.14
2016,7,8,12,0,882.0,124.0,4.8,36.0,989.0,830.69,597.48
2016,7,8,12,15,883.5,124.5,4.8,36.0,995.0,861.72,617.59
2016,7,8,12,30,885.0,125.0,4.8,36.0,1001.0,890.0,635.86
2016,7,8,12,45,885.5,124.0,4.8,36.5,999.0,913.32,649.51
2016,7,8,13,0,886.0,123.0,4.8,37.0,997.0,933.64,661.23
2016,7,8,13,15,884.0,122.5,4.8,37.0,987.5,948.85,671.17
2016,7,8,13,30,882.0,122.0,4.8,37.0,978.0,960.59,678.93
2016,7,8,13,45,878.0,121.5,4.8,37.5,960.5,966.83,681.88
2016,7,8,14,0,874.0,121.0,4.8,38.0,943.0,969.43,682.63
2016,7,8,14,15,868.5,120.0,4.8,38.0,918.0,966.46,681.38
2016,7,8,14,30,863.0,119.0,4.8,38.0,893.0,959.89,677.99
2016,7,8,14,45,850.0,120.5,4.8,38.0,860.0,945.18,669.49
2016,7,8,15,0,837.0,122.0,4.8,38.0,827.0,927.25,659.04
2016,7,8,15,15,827.0,120.0,4.8,37.5,789.5,905.46,647.5
2016,7,8,15,30,817.0,118.0,4.8,37.0,752.0,889.22,639.59
2016,7,8,15,45,801.0,116.5,4.8,37.0,708.5,856.48,619.46
2016,7,8,16,0,785.0,115.0,4.8,37.0,665.0,821.36,597.72
2016,7,8,16,15,767.5,111.5,4.8,36.5,617.5,780.65,573.25
2016,7,8,16,30,750.0,108.0,4.8,36.0,570.0,738.17,547.19
2016,7,8,16,45,722.0,106.0,4.8,36.0,518.5,687.79,514.06
2016,7,8,17,0,694.0,104.0,4.8,36.0,467.0,639.82,481.8
2016,7,8,17,15,662.5,98.5,4.7,35.5,414.5,582.79,442.03
2016,7,8,17,30,631.0,93.0,4.6,35.0,362.0,526.47,401.73
2016,7,8,17,45,583.0,87.5,4.5,34.5,309.0,461.45,353.65
2016,7,8,18,0,535.0,82.0,4.4,34.0,256.0,399.45,306.33
2016,7,8,18,15,472.5,73.5,4.15,33.0,205.5,330.57,252.68
2016,7,8,18,30,410.0,65.0,3.9,32.0,155.0,263.97,199.18
2016,7,8,18,45,314.5,53.0,3.7,31.5,110.5,191.68,140.19
2016,7,8,19,0,219.0,41.0,3.5,31.0,66.0,130.15,89.26
2016,7,8,19,15,109.5,20.5,3.55,30.5,33.0,60.59,22.87
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,11.0,10.5,3.45,24.5,11.5,9.55,0.0
2016,7,9,6,0,22.0,21.0,3.6,25.0,23.0,18.11,2.07
2016,7,9,6,15,80.0,41.0,3.75,25.5,53.5,33.45,21.62
2016,7,9,6,30,138.0,61.0,3.9,26.0,84.0,47.49,34.34
2016,7,9,6,45,187.5,80.0,4.05,26.5,123.5,61.32,46.48
2016,7,9,7,0,237.0,99.0,4.2,27.0,163.0,74.71,57.97
2016,7,9,7,15,273.5,115.5,4.2,27.5,205.0,85.91,67.32
2016,7,9,7,30,310.0,132.0,4.2,28.0,247.0,96.7,76.08
2016,7,9,7,45,420.5,131.5,4.2,28.5,314.5,89.76,69.89
2016,7,9,8,0,531.0,131.0,4.2,29.0,382.0,88.07,68.09
2016,7,9,8,15,444.0,175.0,4.2,29.5,401.5,130.11,88.73
2016,7,9,8,30,357.0,219.0,4.2,30.0,421.0,190.16,129.66
2016,7,9,8,45,201.0,243.5,4.2,30.5,359.5,216.37,154.26
2016,7,9,9,0,45.0,268.0,4.2,31.0,298.0,222.57,164.73
2016,7,9,9,15,47.0,287.0,4.15,31.5,320.0,243.51,179.9
2016,7,9,9,30,49.0,306.0,4.1,32.0,342.0,264.81,195.21
2016,7,9,9,45,97.5,348.0,4.1,32.5,425.0,321.9,236.09
2016,7,9,10,0,146.0,390.0,4.1,33.0,508.0,379.51,277.14
2016,7,9,10,15,173.5,408.0,4.05,33.5,554.5,420.58,306.16
2016,7,9,10,30,201.0,426.0,4.0,34.0,601.0,464.48,336.93
2016,7,9,10,45,306.0,406.5,4.0,34.5,682.5,524.95,380.03
2016,7,9,11,0,411.0,387.0,4.0,35.0,764.0,596.06,430.15
2016,7,9,11,15,223.0,393.0,3.95,35.0,598.5,495.77,358.46
2016,7,9,11,30,35.0,399.0,3.9,35.0,433.0,376.49,271.22
2016,7,9,11,45,160.0,439.5,3.85,35.5,596.0,515.47,370.76
2016,7,9,12,0,285.0,480.0,3.8,36.0,759.0,664.71,472.93
2016,7,9,12,15,346.0,457.5,3.75,36.0,798.5,712.67,505.66
2016,7,9,12,30,407.0,435.0,3.7,36.0,838.0,762.27,539.69
2016,7,9,12,45,387.0,440.5,3.65,36.5,823.0,765.78,540.17
2016,7,9,13,0,367.0,446.0,3.6,37.0,808.0,766.82,539.28
2016,7,9,13,15,318.0,462.0,3.55,37.0,774.0,748.27,525.94
2016,7,9,13,30,269.0,478.0,3.5,37.0,740.0,726.96,510.84
2016,7,9,13,45,373.0,436.0,3.5,37.0,791.0,793.8,557.97
2016,7,9,14,0,477.0,394.0,3.5,37.0,842.0,869.3,609.33
2016,7,9,14,15,633.0,277.0,3.45,36.5,855.0,912.73,643.44
2016,7,9,14,30,789.0,160.0,3.4,36.0,868.0,941.1,664.55
2016,7,9,14,45,787.0,153.5,3.35,36.0,838.0,929.54,657.56
2016,7,9,15,0,785.0,147.0,3.3,36.0,808.0,914.53,648.76
2016,7,9,15,15,774.0,144.0,3.2,36.0,770.5,891.46,634.57
2016,7,9,15,30,763.0,141.0,3.1,36.0,733.0,865.51,618.6
2016,7,9,15,45,745.0,139.5,3.05,36.0,690.0,832.2,598.14
2016,7,9,16,0,727.0,138.0,3.0,36.0,647.0,800.86,578.94
2016,7,9,16,15,707.5,134.0,3.0,35.5,600.0,759.58,554.37
2016,7,9,16,30,688.0,130.0,3.0,35.0,553.0,716.83,528.44
2016,7,9,16,45,563.0,154.0,3.0,35.0,480.0,622.14,462.96
2016,7,9,17,0,438.0,178.0,3.0,35.0,407.0,528.81,396.32
2016,7,9,17,15,341.0,172.5,2.85,34.5,338.5,425.69,322.27
2016,7,9,17,30,244.0,167.0,2.7,34.0,270.0,343.59,261.44
2016,7,9,17,45,349.0,132.0,2.55,33.5,257.0,366.99,280.71
2016,7,9,18,0,454.0,97.0,2.4,33.0,244.0,367.75,281.41
2016,7,9,18,15,390.0,85.5,2.35,32.0,195.0,299.92,228.95
2016,7,9,18,30,326.0,74.0,2.3,31.0,146.0,238.2,179.82
2016,7,9,18,45,236.5,59.0,2.25,30.5,103.5,169.45,124.21
2016,7,9,19,0,147.0,44.0,2.2,30.0,61.0,104.61,71.56
2016,7,9,19,15,73.5,22.0,2.5,29.5,30.5,48.17,16.77
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.0,10.0,2.35,24.5,10.5,9.1,0.0
2016,7,10,6,0,18.0,20.0,2.5,25.0,21.0,17.32,0.87
2016,7,10,6,15,85.5,43.0,2.75,25.0,56.0,34.78,22.69
2016,7,10,6,30,153.0,66.0,3.0,25.0,91.0,51.01,37.43
2016,7,10,6,45,221.5,84.0,3.3,25.5,135.5,64.18,49.09
2016,7,10,7,0,290.0,102.0,3.6,26.0,180.0,76.97,60.12
2016,7,10,7,15,145.0,108.5,3.7,26.5,147.5,84.73,66.59
2016,7,10,7,30,0.0,115.0,3.8,27.0,115.0,96.8,76.47
2016,7,10,7,45,1.0,130.5,3.9,27.5,131.0,109.54,86.69
2016,7,10,8,0,2.0,146.0,4.0,28.0,147.0,122.17,96.65
2016,7,10,8,15,4.5,162.0,4.0,28.5,165.0,135.74,102.35
2016,7,10,8,30,7.0,178.0,4.0,29.0,183.0,150.32,112.92
2016,7,10,8,45,77.5,238.0,4.0,29.5,289.5,200.12,147.63
2016,7,10,9,0,148.0,298.0,4.0,30.0,396.0,257.96,188.33
2016,7,10,9,15,178.5,320.5,3.95,30.5,446.5,296.51,216.32
2016,7,10,9,30,209.0,343.0,3.9,31.0,497.0,338.8,247.3
2016,7,10,9,45,205.0,365.5,3.9,31.5,524.0,371.04,271.34
2016,7,10,10,0,201.0,388.0,3.9,32.0,551.0,402.89,294.59
2016,7,10,10,15,282.0,385.5,3.9,32.5,624.5,453.48,330.95
2016,7,10,10,30,363.0,383.0,3.9,33.0,698.0,517.26,376.52
2016,7,10,10,45,251.0,420.5,3.9,33.5,642.0,502.73,365.04
2016,7,10,11,0,139.0,458.0,3.9,34.0,586.0,480.47,347.39
2016,7,10,11,15,187.0,467.5,3.9,34.0,643.5,533.87,385.48
2016,7,10,11,30,235.0,477.0,3.9,34.0,701.0,591.02,425.57
2016,7,10,11,45,282.0,470.5,3.9,34.5,743.5,637.37,457.14
2016,7,10,12,0,329.0,464.0,3.9,35.0,786.0,686.94,490.53
2016,7,10,12,15,337.5,461.5,3.9,35.0,794.0,709.34,505.67
2016,7,10,12,30,346.0,459.0,3.9,35.0,802.0,731.0,520.39
2016,7,10,12,45,575.5,316.0,3.95,35.0,884.5,824.64,589.29
2016,7,10,13,0,805.0,173.0,4.0,35.0,967.0,915.86,652.15
2016,7,10,13,15,543.5,324.0,4.05,35.0,858.0,837.88,597.19
2016,7,10,13,30,282.0,475.0,4.1,35.0,749.0,736.83,523.57
2016,7,10,13,45,537.0,322.5,4.15,35.5,831.5,851.99,607.45
2016,7,10,14,0,792.0,170.0,4.2,36.0,914.0,950.38,673.96
2016,7,10,14,15,785.5,168.5,4.2,36.0,889.5,946.53,671.49
2016,7,10,14,30,779.0,167.0,4.2,36.0,865.0,939.26,667.62
2016,7,10,14,45,767.0,166.5,4.2,36.0,833.5,924.41,658.98
2016,7,10,15,0,755.0,166.0,4.2,36.0,802.0,906.45,648.43
2016,7,10,15,15,743.5,163.0,4.2,35.5,764.5,883.46,635.98
2016,7,10,15,30,732.0,160.0,4.2,35.0,727.0,862.99,625.17
2016,7,10,15,45,560.5,220.5,4.25,35.0,640.5,752.66,550.95
2016,7,10,16,0,389.0,281.0,4.3,35.0,554.0,640.19,471.35
2016,7,10,16,15,515.5,216.0,4.3,34.5,550.0,681.16,505.6
2016,7,10,16,30,642.0,151.0,4.3,34.0,546.0,703.61,526.24
2016,7,10,16,45,598.5,151.0,4.3,34.0,493.5,646.91,486.65
2016,7,10,17,0,555.0,151.0,4.3,34.0,441.0,585.22,443.26
2016,7,10,17,15,518.0,142.5,4.1,33.5,390.0,527.26,402.23
2016,7,10,17,30,481.0,134.0,3.9,33.0,339.0,470.95,361.35
2016,7,10,17,45,411.0,128.0,3.75,33.0,285.5,399.86,307.45
2016,7,10,18,0,341.0,122.0,3.6,33.0,232.0,325.02,249.74
2016,7,10,18,15,277.0,106.0,3.4,32.0,184.5,259.37,198.72
2016,7,10,18,30,213.0,90.0,3.2,31.0,137.0,200.22,151.52
2016,7,10,18,45,131.0,68.5,3.0,30.5,94.5,128.11,93.65
2016,7,10,19,0,49.0,47.0,2.8,30.0,52.0,71.9,48.61
2016,7,10,19,15,24.5,23.5,2.9,29.5,26.0,30.35,8.41
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,8.64,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,16.51,0.0
2016,7,11,6,15,68.0,44.0,4.75,25.5,54.0,35.36,23.01
2016,7,11,6,30,127.0,69.0,4.9,26.0,89.0,53.98,39.72
2016,7,11,6,45,214.5,85.0,5.1,26.5,135.5,64.82,49.41
2016,7,11,7,0,302.0,101.0,5.3,27.0,182.0,76.35,59.37
2016,7,11,7,15,360.0,114.0,5.45,27.5,232.0,81.68,63.78
2016,7,11,7,30,418.0,127.0,5.6,28.0,282.0,89.07,69.75
2016,7,11,7,45,481.5,130.5,5.75,28.5,336.0,89.67,69.88
2016,7,11,8,0,545.0,134.0,5.9,29.0,390.0,90.28,69.99
2016,7,11,8,15,578.0,141.0,6.0,29.5,441.5,110.98,71.54
2016,7,11,8,30,611.0,148.0,6.1,30.0,493.0,157.86,95.23
2016,7,11,8,45,645.0,149.5,6.2,30.5,544.0,204.83,127.61
2016,7,11,9,0,679.0,151.0,6.3,31.0,595.0,255.69,167.47
2016,7,11,9,15,698.5,155.5,6.35,31.5,641.0,308.36,211.06
2016,7,11,9,30,718.0,160.0,6.4,32.0,687.0,362.67,256.1
2016,7,11,9,45,736.5,161.0,6.5,32.5,729.0,415.27,299.39
2016,7,11,10,0,755.0,162.0,6.6,33.0,771.0,472.4,345.03
2016,7,11,10,15,766.5,165.0,6.6,33.5,807.0,523.88,385.39
2016,7,11,10,30,778.0,168.0,6.6,34.0,843.0,575.09,424.41
2016,7,11,10,45,787.5,169.5,6.65,34.5,872.5,623.32,460.37
2016,7,11,11,0,797.0,171.0,6.7,35.0,902.0,670.57,494.72
2016,7,11,11,15,803.0,172.5,6.65,35.0,924.0,714.17,526.53
2016,7,11,11,30,809.0,174.0,6.6,35.0,946.0,756.05,556.54
2016,7,11,11,45,799.5,184.5,6.6,35.5,957.0,791.68,580.36
2016,7,11,12,0,790.0,195.0,6.6,36.0,968.0,824.29,601.25
2016,7,11,12,15,791.5,195.5,6.55,36.0,974.5,854.55,621.28
2016,7,11,12,30,793.0,196.0,6.5,36.0,981.0,882.37,639.62
2016,7,11,12,45,791.5,197.5,6.45,36.5,979.0,905.84,653.64
