Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,13,0,790.0,199.0,6.4,37.0,977.0,926.5,665.75
2016,7,11,13,15,787.5,198.0,6.3,37.0,967.5,940.87,674.88
2016,7,11,13,30,785.0,197.0,6.2,37.0,958.0,951.92,681.91
2016,7,11,13,45,779.0,196.5,6.15,37.0,940.0,956.68,685.15
2016,7,11,14,0,773.0,196.0,6.1,37.0,922.0,957.96,686.26
2016,7,11,14,15,766.0,194.0,6.05,37.0,897.5,953.39,683.65
2016,7,11,14,30,759.0,192.0,6.0,37.0,873.0,945.43,678.96
2016,7,11,14,45,754.5,186.0,5.95,37.0,842.5,932.63,671.2
2016,7,11,15,0,750.0,180.0,5.9,37.0,812.0,922.98,665.67
2016,7,11,15,15,737.5,177.0,5.85,37.0,774.0,899.14,650.78
2016,7,11,15,30,725.0,174.0,5.8,37.0,736.0,872.54,634.14
2016,7,11,15,45,707.0,170.5,5.8,37.0,692.5,837.94,612.33
2016,7,11,16,0,689.0,167.0,5.8,37.0,649.0,801.27,589.01
2016,7,11,16,15,667.5,162.0,5.75,36.5,601.5,758.26,562.14
2016,7,11,16,30,646.0,157.0,5.7,36.0,554.0,713.95,533.51
2016,7,11,16,45,615.0,151.5,5.7,35.5,503.0,660.79,497.87
2016,7,11,17,0,584.0,146.0,5.7,35.0,452.0,607.65,461.41
2016,7,11,17,15,546.5,138.5,5.6,34.5,399.5,543.0,415.48
2016,7,11,17,30,509.0,131.0,5.5,34.0,347.0,486.16,374.04
2016,7,11,17,45,454.5,122.0,5.45,33.5,294.5,419.6,324.1
2016,7,11,18,0,400.0,113.0,5.4,33.0,242.0,357.19,275.97
2016,7,11,18,15,332.5,99.0,5.3,32.0,193.0,287.57,221.46
2016,7,11,18,30,265.0,85.0,5.2,31.0,144.0,217.15,165.04
2016,7,11,18,45,177.5,66.5,5.1,30.5,101.0,149.75,110.18
2016,7,11,19,0,90.0,48.0,5.0,30.0,58.0,86.89,59.23
2016,7,11,19,15,45.0,24.0,5.0,29.5,29.0,39.79,11.82
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.0,10.5,4.9,23.5,11.5,9.55,0.0
2016,7,12,6,0,38.0,21.0,5.0,24.0,23.0,17.6,0.0
2016,7,12,6,15,128.5,41.0,5.15,24.5,59.5,32.55,20.76
2016,7,12,6,30,219.0,61.0,5.3,25.0,96.0,47.67,34.57
2016,7,12,6,45,318.0,72.0,5.45,25.5,144.5,53.98,40.41
2016,7,12,7,0,417.0,83.0,5.6,26.0,193.0,61.22,46.75
2016,7,12,7,15,211.0,102.5,5.6,26.5,158.5,76.86,59.98
2016,7,12,7,30,5.0,122.0,5.6,27.0,124.0,101.8,80.77
2016,7,12,7,45,82.0,159.0,5.7,28.0,197.0,123.85,98.55
2016,7,12,8,0,159.0,196.0,5.8,29.0,270.0,141.46,112.3
2016,7,12,8,15,251.0,208.0,5.85,29.5,341.5,151.05,109.38
2016,7,12,8,30,343.0,220.0,5.9,30.0,413.0,188.73,129.53
2016,7,12,8,45,549.0,169.0,5.95,30.5,512.0,204.94,131.6
2016,7,12,9,0,755.0,118.0,6.0,31.0,611.0,253.03,162.6
2016,7,12,9,15,771.0,121.5,6.0,31.5,656.5,307.64,208.33
2016,7,12,9,30,787.0,125.0,6.0,32.0,702.0,363.34,255.03
2016,7,12,9,45,801.5,126.0,6.0,32.5,743.5,417.31,299.77
2016,7,12,10,0,816.0,127.0,6.0,33.0,785.0,471.65,343.67
2016,7,12,10,15,825.0,129.0,5.95,33.5,819.5,526.55,386.6
2016,7,12,10,30,834.0,131.0,5.9,34.0,854.0,577.32,425.3
2016,7,12,10,45,843.0,131.0,5.9,34.5,883.0,625.5,461.14
2016,7,12,11,0,852.0,131.0,5.9,35.0,912.0,672.39,495.08
2016,7,12,11,15,856.5,132.5,5.85,35.0,933.5,715.87,526.65
2016,7,12,11,30,861.0,134.0,5.8,35.0,955.0,757.29,555.88
2016,7,12,11,45,871.0,129.5,5.8,35.5,970.5,795.79,580.49
2016,7,12,12,0,881.0,125.0,5.8,36.0,986.0,832.2,603.43
2016,7,12,12,15,882.0,125.5,5.75,36.0,992.0,863.02,623.51
2016,7,12,12,30,883.0,126.0,5.7,36.0,998.0,891.07,641.69
2016,7,12,12,45,885.5,123.5,5.7,36.5,997.0,915.01,656.01
2016,7,12,13,0,888.0,121.0,5.7,37.0,996.0,935.97,668.35
2016,7,12,13,15,885.5,120.5,5.65,37.0,986.0,950.85,677.89
2016,7,12,13,30,883.0,120.0,5.6,37.0,976.0,962.24,685.24
2016,7,12,13,45,880.5,118.0,5.6,37.5,958.5,968.58,688.28
2016,7,12,14,0,878.0,116.0,5.6,38.0,941.0,971.24,689.05
2016,7,12,14,15,872.5,115.0,5.55,38.0,916.0,968.3,687.5
2016,7,12,14,30,867.0,114.0,5.5,38.0,891.0,961.74,683.76
2016,7,12,14,45,860.5,112.0,5.5,38.0,859.5,949.65,676.86
2016,7,12,15,0,854.0,110.0,5.5,38.0,828.0,934.09,667.84
2016,7,12,15,15,843.5,108.0,5.5,37.5,790.0,911.46,655.64
2016,7,12,15,30,833.0,106.0,5.5,37.0,752.0,885.77,641.41
2016,7,12,15,45,816.5,105.5,5.5,37.0,708.0,853.47,621.34
2016,7,12,16,0,800.0,105.0,5.5,37.0,664.0,826.42,604.78
2016,7,12,16,15,782.5,101.5,5.5,36.5,616.0,785.18,579.64
2016,7,12,16,30,765.0,98.0,5.5,36.0,568.0,742.14,552.92
2016,7,12,16,45,735.5,97.0,5.55,36.0,516.5,691.16,519.21
2016,7,12,17,0,706.0,96.0,5.6,36.0,465.0,642.17,486.39
2016,7,12,17,15,675.0,91.0,5.55,35.5,412.5,585.43,446.72
2016,7,12,17,30,644.0,86.0,5.5,35.0,360.0,529.34,406.28
2016,7,12,17,45,594.0,81.5,5.5,34.5,306.5,463.56,357.27
2016,7,12,18,0,544.0,77.0,5.5,34.0,253.0,400.98,309.12
2016,7,12,18,15,481.5,69.0,5.4,33.0,202.5,332.03,255.0
2016,7,12,18,30,419.0,61.0,5.3,32.0,152.0,268.55,203.43
2016,7,12,18,45,324.5,49.5,5.25,31.5,108.0,192.67,141.2
2016,7,12,19,0,230.0,38.0,5.2,31.0,64.0,131.21,89.73
2016,7,12,19,15,115.0,19.0,5.15,30.5,32.0,60.22,18.63
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,28.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,27.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,40.5,10.5,4.05,24.5,12.5,9.55,0.0
2016,7,13,6,0,81.0,21.0,4.2,25.0,25.0,17.1,0.0
2016,7,13,6,15,191.0,36.5,4.35,25.5,62.5,28.36,17.21
2016,7,13,6,30,301.0,52.0,4.5,26.0,100.0,39.84,27.84
2016,7,13,6,45,404.0,59.0,4.65,26.5,149.5,45.58,33.13
2016,7,13,7,0,507.0,66.0,4.8,27.0,199.0,49.4,36.52
2016,7,13,7,15,559.5,72.5,4.9,27.5,251.0,52.53,39.14
2016,7,13,7,30,612.0,79.0,5.0,28.0,303.0,55.54,41.52
2016,7,13,7,45,663.0,80.0,5.15,29.0,358.5,54.45,40.29
2016,7,13,8,0,714.0,81.0,5.3,30.0,414.0,58.98,43.73
2016,7,13,8,15,739.5,85.0,5.4,30.5,466.5,81.86,45.68
2016,7,13,8,30,765.0,89.0,5.5,31.0,519.0,135.05,71.3
2016,7,13,8,45,788.5,90.0,5.6,31.5,569.5,188.56,108.62
2016,7,13,9,0,812.0,91.0,5.7,32.0,620.0,251.39,158.56
2016,7,13,9,15,826.0,93.5,5.7,32.5,665.5,307.3,205.55
2016,7,13,9,30,840.0,96.0,5.7,33.0,711.0,363.89,253.18
2016,7,13,9,45,851.5,97.5,5.75,34.0,752.0,419.12,298.51
2016,7,13,10,0,863.0,99.0,5.8,35.0,793.0,474.25,342.35
2016,7,13,10,15,871.0,100.5,5.85,35.0,828.0,527.24,384.78
2016,7,13,10,30,879.0,102.0,5.9,35.0,863.0,579.25,425.4
2016,7,13,10,45,884.0,103.5,5.95,35.5,891.5,628.24,461.9
2016,7,13,11,0,889.0,105.0,6.0,36.0,920.0,675.5,496.16
2016,7,13,11,15,893.5,106.0,6.0,36.5,941.5,720.08,527.53
2016,7,13,11,30,898.0,107.0,6.0,37.0,963.0,762.48,555.49
2016,7,13,11,45,877.5,124.0,6.0,37.5,970.5,796.66,576.97
2016,7,13,12,0,857.0,141.0,6.0,38.0,978.0,826.54,595.41
2016,7,13,12,15,858.0,141.5,6.0,38.0,984.0,856.81,615.3
2016,7,13,12,30,859.0,142.0,6.0,38.0,990.0,884.4,633.38
2016,7,13,12,45,857.5,142.0,6.05,38.5,988.0,906.62,646.78
2016,7,13,13,0,856.0,142.0,6.1,39.0,986.0,925.9,658.27
2016,7,13,13,15,854.0,141.5,6.1,39.0,976.0,941.11,668.32
2016,7,13,13,30,852.0,141.0,6.1,39.0,966.0,952.95,676.28
2016,7,13,13,45,847.0,140.5,6.1,39.0,948.5,958.43,680.22
2016,7,13,14,0,842.0,140.0,6.1,39.0,931.0,960.35,681.99
2016,7,13,14,15,836.5,139.0,6.05,38.5,906.5,957.77,682.16
2016,7,13,14,30,831.0,138.0,6.0,38.0,882.0,951.68,680.17
2016,7,13,14,45,812.0,142.5,6.0,38.0,848.0,945.24,676.91
2016,7,13,15,0,793.0,147.0,6.0,38.0,814.0,925.33,664.88
2016,7,13,15,15,781.5,144.5,5.95,38.0,776.5,902.22,650.58
2016,7,13,15,30,770.0,142.0,5.9,38.0,739.0,876.2,634.39
2016,7,13,15,45,750.0,141.0,5.9,38.0,695.0,841.43,612.55
2016,7,13,16,0,730.0,140.0,5.9,38.0,651.0,808.9,592.16
2016,7,13,16,15,710.5,136.0,5.85,37.5,603.5,767.46,566.51
2016,7,13,16,30,691.0,132.0,5.8,37.0,556.0,724.52,539.5
2016,7,13,16,45,657.5,130.0,5.75,36.5,504.5,671.8,504.85
2016,7,13,17,0,624.0,128.0,5.7,36.0,453.0,619.17,468.71
2016,7,13,17,15,588.5,121.0,5.6,35.5,401.0,560.27,427.11
2016,7,13,17,30,553.0,114.0,5.5,35.0,349.0,502.51,385.27
2016,7,13,17,45,497.5,107.5,5.4,34.5,296.0,430.01,331.14
2016,7,13,18,0,442.0,101.0,5.3,34.0,243.0,367.68,283.12
2016,7,13,18,15,375.0,89.0,5.0,33.5,194.0,298.19,228.21
2016,7,13,18,30,308.0,77.0,4.7,33.0,145.0,235.19,177.21
2016,7,13,18,45,216.5,61.0,4.45,32.5,102.0,158.23,115.22
2016,7,13,19,0,125.0,45.0,4.2,32.0,59.0,100.06,67.8
2016,7,13,19,15,62.5,22.5,4.05,31.5,29.5,46.19,12.16
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,57.5,10.0,3.6,24.5,13.0,9.1,0.0
2016,7,14,6,0,115.0,20.0,3.8,25.0,26.0,15.77,0.0
2016,7,14,6,15,238.0,33.0,3.95,25.5,64.5,25.72,15.02
2016,7,14,6,30,361.0,46.0,4.1,26.0,103.0,36.57,25.08
2016,7,14,6,45,444.0,54.5,4.25,26.5,152.0,41.9,30.0
2016,7,14,7,0,527.0,63.0,4.4,27.0,201.0,47.09,34.55
2016,7,14,7,15,579.5,69.5,4.5,27.5,254.0,50.35,37.29
2016,7,14,7,30,632.0,76.0,4.6,28.0,307.0,53.48,39.79
2016,7,14,7,45,668.5,81.5,4.75,29.0,361.0,55.62,41.28
2016,7,14,8,0,705.0,87.0,4.9,30.0,415.0,57.61,42.59
2016,7,14,8,15,731.5,91.0,4.9,30.5,467.5,85.65,49.05
2016,7,14,8,30,758.0,95.0,4.9,31.0,520.0,138.51,74.29
2016,7,14,8,45,776.0,99.0,4.95,31.5,569.5,193.08,112.5
2016,7,14,9,0,794.0,103.0,5.0,32.0,619.0,249.43,157.46
2016,7,14,9,15,809.0,105.5,4.95,32.5,665.0,305.32,204.11
2016,7,14,9,30,824.0,108.0,4.9,33.0,711.0,367.54,255.46
2016,7,14,9,45,833.0,111.5,4.85,34.0,751.5,422.63,300.13
2016,7,14,10,0,842.0,115.0,4.8,35.0,792.0,477.38,343.05
2016,7,14,10,15,850.5,117.0,4.75,35.0,827.0,530.11,384.54
2016,7,14,10,30,859.0,119.0,4.7,35.0,862.0,581.96,424.2
2016,7,14,10,45,863.0,121.5,4.7,35.5,890.0,630.36,459.52
2016,7,14,11,0,867.0,124.0,4.7,36.0,918.0,677.0,492.56
2016,7,14,11,15,871.5,125.0,4.7,36.5,939.5,720.82,522.84
2016,7,14,11,30,876.0,126.0,4.7,37.0,961.0,762.52,550.35
2016,7,14,11,45,876.5,128.0,4.7,37.5,974.0,799.67,573.39
2016,7,14,12,0,877.0,130.0,4.7,38.0,987.0,834.14,594.45
2016,7,14,12,15,878.0,130.0,4.7,38.0,993.0,864.58,613.97
2016,7,14,12,30,879.0,130.0,4.7,38.0,999.0,892.24,631.67
2016,7,14,12,45,876.0,131.5,4.75,38.0,996.0,914.8,646.29
2016,7,14,13,0,873.0,133.0,4.8,38.0,993.0,934.3,659.01
2016,7,14,13,15,870.5,132.5,4.85,38.0,983.0,949.2,668.86
2016,7,14,13,30,868.0,132.0,4.9,38.0,973.0,960.66,676.76
2016,7,14,13,45,862.0,132.5,4.95,38.5,954.5,966.14,679.52
2016,7,14,14,0,856.0,133.0,5.0,39.0,936.0,968.03,680.13
2016,7,14,14,15,850.5,131.5,5.05,38.5,911.5,964.88,680.6
2016,7,14,14,30,845.0,130.0,5.1,38.0,887.0,958.16,678.9
2016,7,14,14,45,834.5,130.0,5.15,38.0,854.5,944.65,671.46
2016,7,14,15,0,824.0,130.0,5.2,38.0,822.0,927.88,662.01
2016,7,14,15,15,813.5,127.5,5.25,37.5,784.5,914.86,656.49
2016,7,14,15,30,803.0,125.0,5.3,37.0,747.0,889.08,642.52
2016,7,14,15,45,787.5,123.0,5.35,37.0,703.5,856.52,622.64
2016,7,14,16,0,772.0,121.0,5.4,37.0,660.0,821.56,601.03
2016,7,14,16,15,754.0,117.5,5.35,36.5,612.5,780.71,575.97
2016,7,14,16,30,736.0,114.0,5.3,36.0,565.0,738.12,549.4
2016,7,14,16,45,709.5,110.5,5.25,36.0,514.0,690.61,517.85
2016,7,14,17,0,683.0,107.0,5.2,36.0,463.0,639.62,483.04
2016,7,14,17,15,650.5,101.5,5.05,35.5,410.5,582.09,442.64
2016,7,14,17,30,618.0,96.0,4.9,35.0,358.0,525.37,401.75
2016,7,14,17,45,568.5,90.5,4.8,34.5,304.5,459.66,352.97
2016,7,14,18,0,519.0,85.0,4.7,34.0,251.0,397.1,305.06
2016,7,14,18,15,454.0,75.5,4.45,33.5,200.5,326.24,249.26
2016,7,14,18,30,389.0,66.0,4.2,33.0,150.0,258.45,194.47
2016,7,14,18,45,289.0,53.5,4.0,32.5,106.0,184.62,134.52
2016,7,14,19,0,189.0,41.0,3.8,32.0,62.0,122.23,83.05
2016,7,14,19,15,94.5,20.5,3.8,31.5,31.0,56.77,14.34
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,9.5,3.65,24.5,10.0,8.64,0.0
2016,7,15,6,0,26.0,19.0,3.8,25.0,20.0,16.0,0.0
2016,7,15,6,15,115.5,39.5,3.85,25.5,56.0,31.37,19.44
2016,7,15,6,30,205.0,60.0,3.9,26.0,92.0,46.87,33.66
2016,7,15,6,45,304.0,72.0,4.0,26.5,140.5,54.05,40.26
2016,7,15,7,0,403.0,84.0,4.1,27.0,189.0,62.02,47.21
2016,7,15,7,15,461.5,94.0,4.15,27.5,241.0,68.08,52.29
2016,7,15,7,30,520.0,104.0,4.2,28.0,293.0,73.88,56.98
2016,7,15,7,45,381.5,145.0,4.3,29.0,296.0,99.1,77.58
2016,7,15,8,0,243.0,186.0,4.4,30.0,299.0,128.82,101.39
2016,7,15,8,15,462.0,155.5,4.4,30.5,403.0,116.2,78.06
2016,7,15,8,30,681.0,125.0,4.4,31.0,507.0,146.55,83.46
2016,7,15,8,45,699.5,132.0,4.45,31.5,556.0,199.5,120.44
2016,7,15,9,0,718.0,139.0,4.5,32.0,605.0,254.43,163.74
2016,7,15,9,15,735.5,142.5,4.45,32.5,650.5,308.22,207.95
2016,7,15,9,30,753.0,146.0,4.4,33.0,696.0,368.21,256.8
2016,7,15,9,45,759.5,153.0,4.35,34.0,735.5,422.17,299.94
2016,7,15,10,0,766.0,160.0,4.3,35.0,775.0,475.77,341.38
2016,7,15,10,15,776.0,162.5,4.15,35.5,810.0,526.93,380.23
2016,7,15,10,30,786.0,165.0,4.0,36.0,845.0,577.61,417.43
2016,7,15,10,45,785.5,172.5,3.85,36.5,871.0,625.35,451.21
2016,7,15,11,0,785.0,180.0,3.7,37.0,897.0,671.23,482.56
2016,7,15,11,15,790.0,181.5,3.55,37.0,918.5,713.93,511.95
2016,7,15,11,30,795.0,183.0,3.4,37.0,940.0,754.86,539.43
2016,7,15,11,45,786.0,192.5,3.3,37.5,950.0,789.77,561.09
2016,7,15,12,0,777.0,202.0,3.2,38.0,960.0,821.72,580.13
2016,7,15,12,15,778.0,202.5,3.2,38.0,966.0,851.45,598.83
2016,7,15,12,30,779.0,203.0,3.2,38.0,972.0,878.72,615.93
2016,7,15,12,45,775.0,205.0,3.2,38.5,969.0,900.28,628.09
2016,7,15,13,0,771.0,207.0,3.2,39.0,966.0,918.95,638.44
2016,7,15,13,15,768.0,206.0,3.3,39.0,956.0,932.75,647.77
2016,7,15,13,30,765.0,205.0,3.4,39.0,946.0,943.27,655.18
2016,7,15,13,45,758.5,205.0,3.5,39.0,928.0,947.99,659.1
2016,7,15,14,0,752.0,205.0,3.6,39.0,910.0,949.3,661.02
2016,7,15,14,15,744.5,202.5,3.7,39.0,885.0,951.64,663.72
2016,7,15,14,30,737.0,200.0,3.8,39.0,860.0,942.85,659.5
2016,7,15,14,45,720.0,201.5,3.95,39.0,827.0,925.83,650.47
2016,7,15,15,0,703.0,203.0,4.1,39.0,794.0,905.9,639.6
2016,7,15,15,15,689.5,199.0,4.1,38.5,756.0,880.82,626.0
2016,7,15,15,30,676.0,195.0,4.1,38.0,718.0,853.13,610.65
2016,7,15,15,45,660.0,189.5,4.2,38.0,675.5,819.23,590.23
2016,7,15,16,0,644.0,184.0,4.3,38.0,633.0,783.28,568.15
2016,7,15,16,15,621.0,178.0,4.3,37.5,585.5,739.09,540.63
2016,7,15,16,30,598.0,172.0,4.3,37.0,538.0,693.79,511.81
2016,7,15,16,45,568.5,164.5,4.3,37.0,488.0,635.19,472.19
2016,7,15,17,0,539.0,157.0,4.3,37.0,438.0,583.32,436.41
2016,7,15,17,15,500.5,148.0,4.15,36.5,386.5,524.23,395.12
2016,7,15,17,30,462.0,139.0,4.0,36.0,335.0,466.95,354.12
2016,7,15,17,45,410.0,128.0,3.85,35.5,283.5,401.67,305.97
2016,7,15,18,0,358.0,117.0,3.7,35.0,232.0,340.41,259.53
2016,7,15,18,15,292.0,102.0,3.4,34.0,183.5,263.87,200.63
2016,7,15,18,30,226.0,87.0,3.1,33.0,135.0,203.94,153.06
2016,7,15,18,45,147.5,66.0,2.8,32.5,93.5,138.91,100.86
2016,7,15,19,0,69.0,45.0,2.5,32.0,52.0,76.96,51.25
2016,7,15,19,15,34.5,22.5,2.55,31.5,26.0,35.27,5.89
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,4.5,2.7,23.5,4.5,4.09,0.0
2016,7,16,6,0,0.0,9.0,2.9,24.0,9.0,7.91,0.0
2016,7,16,6,15,0.0,26.5,2.95,24.5,26.5,23.28,12.98
2016,7,16,6,30,0.0,44.0,3.0,25.0,44.0,37.99,26.35
2016,7,16,6,45,4.0,66.0,3.15,25.5,67.0,55.94,42.03
2016,7,16,7,0,8.0,88.0,3.3,26.0,90.0,73.68,57.3
2016,7,16,7,15,17.0,109.5,3.3,26.5,115.0,90.94,71.83
2016,7,16,7,30,26.0,131.0,3.3,27.0,140.0,103.71,82.28
2016,7,16,7,45,89.0,162.0,3.35,28.0,202.0,125.49,99.76
2016,7,16,8,0,152.0,193.0,3.4,29.0,264.0,139.57,110.53
2016,7,16,8,15,283.5,197.0,3.4,29.5,348.0,144.75,103.95
2016,7,16,8,30,415.0,201.0,3.4,30.0,432.0,175.18,116.05
2016,7,16,8,45,470.0,202.5,3.45,31.0,488.0,215.07,141.78
2016,7,16,9,0,525.0,204.0,3.5,32.0,544.0,261.26,175.46
2016,7,16,9,15,478.5,241.5,3.45,32.5,569.0,311.45,216.93
2016,7,16,9,30,432.0,279.0,3.4,33.0,594.0,356.38,253.45
2016,7,16,9,45,624.5,203.5,3.4,33.5,688.5,404.05,288.07
2016,7,16,10,0,817.0,128.0,3.4,34.0,783.0,472.99,339.59
2016,7,16,10,15,826.5,130.0,3.35,34.5,818.5,528.36,381.65
2016,7,16,10,30,836.0,132.0,3.3,35.0,854.0,579.77,419.62
2016,7,16,10,45,844.5,132.5,3.3,35.5,883.5,628.41,454.6
2016,7,16,11,0,853.0,133.0,3.3,36.0,913.0,675.73,487.63
2016,7,16,11,15,644.0,269.5,3.3,36.0,866.5,686.9,492.27
2016,7,16,11,30,435.0,406.0,3.3,36.0,820.0,680.22,483.86
2016,7,16,11,45,638.5,281.0,3.3,36.5,899.0,754.36,537.27
2016,7,16,12,0,842.0,156.0,3.3,37.0,978.0,828.3,587.58
2016,7,16,12,15,843.5,156.0,3.35,37.0,984.0,858.42,606.6
2016,7,16,12,30,845.0,156.0,3.4,37.0,990.0,885.94,624.23
2016,7,16,12,45,843.5,156.5,3.5,37.5,988.0,908.56,637.7
2016,7,16,13,0,842.0,157.0,3.6,38.0,986.0,928.3,649.37
2016,7,16,13,15,839.5,156.5,3.65,38.0,976.0,943.13,659.09
2016,7,16,13,30,837.0,156.0,3.7,38.0,966.0,954.64,666.84
2016,7,16,13,45,613.5,281.5,3.8,38.5,869.5,890.98,624.21
2016,7,16,14,0,390.0,407.0,3.9,39.0,773.0,791.93,554.24
2016,7,16,14,15,602.5,279.0,4.0,38.5,826.5,890.21,626.74
2016,7,16,14,30,815.0,151.0,4.1,38.0,880.0,962.74,676.99
2016,7,16,14,45,809.0,147.5,4.2,38.0,849.0,950.24,669.99
2016,7,16,15,0,803.0,144.0,4.3,38.0,818.0,934.34,661.43
2016,7,16,15,15,791.5,141.5,4.35,38.0,780.0,911.05,647.91
2016,7,16,15,30,780.0,139.0,4.4,38.0,742.0,884.8,632.51
2016,7,16,15,45,765.5,135.0,4.45,38.0,698.5,851.5,612.41
2016,7,16,16,0,751.0,131.0,4.5,38.0,655.0,815.78,590.59
2016,7,16,16,15,731.5,127.5,4.55,37.5,607.0,777.98,568.37
2016,7,16,16,30,712.0,124.0,4.6,37.0,559.0,734.85,542.14
2016,7,16,16,45,686.5,119.0,4.65,36.5,508.0,684.12,510.11
2016,7,16,17,0,661.0,114.0,4.7,36.0,457.0,632.9,476.35
2016,7,16,17,15,627.0,108.0,4.65,35.5,404.5,574.55,435.86
2016,7,16,17,30,593.0,102.0,4.6,35.0,352.0,517.16,394.89
2016,7,16,17,45,546.5,94.5,4.55,34.5,299.5,452.0,346.78
2016,7,16,18,0,500.0,87.0,4.5,34.0,247.0,389.79,299.34
2016,7,16,18,15,435.0,77.0,4.25,33.5,196.5,315.32,240.94
2016,7,16,18,30,370.0,67.0,4.0,33.0,146.0,252.06,189.61
2016,7,16,18,45,278.5,53.0,3.75,32.5,103.0,180.67,131.51
2016,7,16,19,0,187.0,39.0,3.5,32.0,60.0,119.73,80.91
2016,7,16,19,15,93.5,19.5,3.4,31.5,30.0,55.15,9.71
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.0,9.0,2.65,23.5,10.5,8.19,0.0
2016,7,17,6,0,64.0,18.0,2.9,24.0,21.0,14.74,0.0
2016,7,17,6,15,171.0,35.0,2.95,24.5,57.5,27.24,16.04
2016,7,17,6,30,278.0,52.0,3.0,25.0,94.0,39.91,27.93
2016,7,17,6,45,370.5,62.5,3.15,25.5,143.0,47.2,34.6
2016,7,17,7,0,463.0,73.0,3.3,26.0,192.0,55.47,41.84
2016,7,17,7,15,518.5,81.5,3.3,26.5,244.0,59.88,45.56
2016,7,17,7,30,574.0,90.0,3.3,27.0,296.0,64.09,48.95
2016,7,17,7,45,620.0,94.5,3.3,28.0,351.0,64.97,49.33
2016,7,17,8,0,666.0,99.0,3.3,29.0,406.0,65.86,49.67
2016,7,17,8,15,694.5,104.0,3.3,29.5,458.5,86.37,51.07
2016,7,17,8,30,723.0,109.0,3.3,30.0,511.0,138.62,76.09
2016,7,17,8,45,745.5,112.0,3.35,31.0,561.5,197.56,117.16
2016,7,17,9,0,768.0,115.0,3.4,32.0,612.0,252.5,160.14
2016,7,17,9,15,784.0,118.5,3.4,32.5,658.5,308.15,206.03
2016,7,17,9,30,800.0,122.0,3.4,33.0,705.0,364.91,252.78
2016,7,17,9,45,813.5,124.0,3.45,33.5,746.5,420.31,297.8
2016,7,17,10,0,827.0,126.0,3.5,34.0,788.0,475.99,341.77
2016,7,17,10,15,836.0,128.0,3.5,34.5,823.5,531.77,384.34
2016,7,17,10,30,845.0,130.0,3.5,35.0,859.0,583.45,422.69
2016,7,17,10,45,852.0,131.0,3.55,35.5,888.0,632.07,457.87
2016,7,17,11,0,859.0,132.0,3.6,36.0,917.0,679.22,491.02
2016,7,17,11,15,863.0,133.5,3.65,36.0,938.0,723.0,522.06
2016,7,17,11,30,867.0,135.0,3.7,36.0,959.0,764.66,550.74
2016,7,17,11,45,873.5,132.5,3.75,36.5,974.0,802.66,574.32
2016,7,17,12,0,880.0,130.0,3.8,37.0,989.0,838.35,596.17
2016,7,17,12,15,880.5,130.5,3.85,37.0,994.5,869.06,615.92
2016,7,17,12,30,881.0,131.0,3.9,37.0,1000.0,896.96,633.84
2016,7,17,12,45,881.0,130.0,4.0,37.5,998.0,920.21,647.72
2016,7,17,13,0,881.0,129.0,4.1,38.0,996.0,940.42,659.68
2016,7,17,13,15,878.5,128.5,4.1,38.0,985.5,955.47,669.3
2016,7,17,13,30,876.0,128.0,4.1,38.0,975.0,967.04,676.84
2016,7,17,13,45,871.5,127.0,4.2,38.0,957.0,972.61,681.25
2016,7,17,14,0,867.0,126.0,4.3,38.0,939.0,974.52,683.5
2016,7,17,14,15,861.0,124.5,4.3,38.0,913.5,970.83,681.82
2016,7,17,14,30,855.0,123.0,4.3,38.0,888.0,963.52,678.0
2016,7,17,14,45,847.0,121.5,4.35,38.0,856.0,950.75,671.08
2016,7,17,15,0,839.0,120.0,4.4,38.0,824.0,934.59,662.08
2016,7,17,15,15,828.5,117.5,4.4,37.5,786.0,911.77,649.98
2016,7,17,15,30,818.0,115.0,4.4,37.0,748.0,885.9,635.89
2016,7,17,15,45,804.0,112.5,4.4,37.0,704.0,862.35,621.97
2016,7,17,16,0,790.0,110.0,4.4,37.0,660.0,827.64,600.59
2016,7,17,16,15,772.5,107.0,4.4,36.5,612.5,787.14,576.41
2016,7,17,16,30,755.0,104.0,4.4,36.0,565.0,744.84,550.64
2016,7,17,16,45,730.5,100.0,4.4,36.0,514.0,694.47,517.73
2016,7,17,17,0,706.0,96.0,4.4,36.0,463.0,645.87,485.56
2016,7,17,17,15,675.0,91.5,4.3,35.5,410.0,589.48,446.77
2016,7,17,17,30,644.0,87.0,4.2,35.0,357.0,533.73,407.06
2016,7,17,17,45,598.0,81.0,4.15,34.5,304.0,468.28,358.9
2016,7,17,18,0,552.0,75.0,4.1,34.0,251.0,405.7,311.26
2016,7,17,18,15,489.0,67.0,3.85,33.5,200.5,335.76,256.21
2016,7,17,18,30,426.0,59.0,3.6,33.0,150.0,271.38,203.87
2016,7,17,18,45,329.0,47.5,3.35,32.5,105.5,193.71,140.73
2016,7,17,19,0,232.0,36.0,3.1,32.0,61.0,130.96,88.18
2016,7,17,19,15,116.0,18.0,3.05,31.5,30.5,59.16,7.92
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,29.5,8.5,1.75,24.5,10.0,7.73,0.0
2016,7,18,6,0,59.0,17.0,2.0,25.0,20.0,13.95,0.0
2016,7,18,6,15,165.0,33.5,2.15,25.5,55.0,26.07,14.92
2016,7,18,6,30,271.0,50.0,2.3,26.0,90.0,38.37,26.5
2016,7,18,6,45,358.5,60.5,2.5,26.5,137.5,45.68,33.16
2016,7,18,7,0,446.0,71.0,2.7,27.0,185.0,53.77,40.2
2016,7,18,7,15,501.0,79.5,2.75,27.5,236.0,58.23,43.96
2016,7,18,7,30,556.0,88.0,2.8,28.0,287.0,62.48,47.38
2016,7,18,7,45,606.0,91.0,2.85,28.5,341.5,62.34,47.02
2016,7,18,8,0,656.0,94.0,2.9,29.0,396.0,62.31,46.71
2016,7,18,8,15,368.0,165.0,2.9,29.5,338.0,118.77,82.39
2016,7,18,8,30,80.0,236.0,2.9,30.0,280.0,188.43,138.98
2016,7,18,8,45,419.0,173.0,2.95,30.5,439.5,186.34,122.14
2016,7,18,9,0,758.0,110.0,3.0,31.0,599.0,246.31,156.37
2016,7,18,9,15,774.0,113.0,2.95,31.5,645.0,301.0,201.61
2016,7,18,9,30,790.0,116.0,2.9,32.0,691.0,356.79,247.69
2016,7,18,9,45,800.5,119.5,2.9,32.5,731.5,411.65,292.34
2016,7,18,10,0,811.0,123.0,2.9,33.0,772.0,466.48,335.64
2016,7,18,10,15,820.5,125.0,2.9,33.5,807.0,521.8,377.82
2016,7,18,10,30,830.0,127.0,2.9,34.0,842.0,572.98,415.77
2016,7,18,10,45,510.5,291.0,2.9,34.5,735.5,556.73,402.28
2016,7,18,11,0,191.0,455.0,2.9,35.0,629.0,513.59,367.7
2016,7,18,11,15,521.0,294.5,2.9,35.0,786.0,624.73,450.4
2016,7,18,11,30,851.0,134.0,2.9,35.0,943.0,752.49,542.15
2016,7,18,11,45,848.5,138.5,2.9,35.5,955.5,788.71,563.63
2016,7,18,12,0,846.0,143.0,2.9,36.0,968.0,822.14,583.68
2016,7,18,12,15,577.0,310.0,2.9,36.0,874.5,782.58,553.68
2016,7,18,12,30,308.0,477.0,2.9,36.0,781.0,717.65,504.29
2016,7,18,12,45,577.5,310.5,2.95,36.0,879.0,826.74,583.88
2016,7,18,13,0,847.0,144.0,3.0,36.0,977.0,923.19,648.48
2016,7,18,13,15,527.5,316.5,3.05,36.0,833.5,820.72,578.81
2016,7,18,13,30,208.0,489.0,3.1,36.0,690.0,673.52,474.4
2016,7,18,13,45,523.0,313.5,3.15,36.0,806.5,835.06,591.16
2016,7,18,14,0,838.0,138.0,3.2,36.0,923.0,958.82,673.75
2016,7,18,14,15,576.0,277.5,3.25,36.0,810.5,864.64,611.49
2016,7,18,14,30,314.0,417.0,3.3,36.0,698.0,736.94,522.1
2016,7,18,14,45,315.5,400.0,3.35,36.0,673.5,722.46,514.5
2016,7,18,15,0,317.0,383.0,3.4,36.0,649.0,706.15,504.98
2016,7,18,15,15,317.0,363.0,3.45,36.0,618.5,683.51,491.24
2016,7,18,15,30,317.0,343.0,3.5,36.0,588.0,659.15,476.28
2016,7,18,15,45,264.0,331.0,3.55,36.0,527.0,594.02,431.91
2016,7,18,16,0,211.0,319.0,3.6,36.0,466.0,515.8,377.93
2016,7,18,16,15,455.5,221.5,3.65,35.5,508.5,641.76,474.36
2016,7,18,16,30,700.0,124.0,3.7,35.0,551.0,726.73,538.94
2016,7,18,16,45,552.5,153.5,3.8,35.0,472.0,619.43,463.69
2016,7,18,17,0,405.0,183.0,3.9,35.0,393.0,514.97,388.13
2016,7,18,17,15,388.0,164.5,3.9,34.5,347.5,466.06,354.37
2016,7,18,17,30,371.0,146.0,3.9,34.0,302.0,417.32,319.52
2016,7,18,17,45,346.0,127.5,3.95,33.5,256.5,364.23,280.28
2016,7,18,18,0,321.0,109.0,4.0,33.0,211.0,312.61,240.88
2016,7,18,18,15,277.5,92.0,3.9,32.5,167.5,245.84,188.44
2016,7,18,18,30,234.0,75.0,3.8,32.0,124.0,193.67,146.01
2016,7,18,18,45,173.5,56.5,3.75,32.0,87.0,137.55,99.81
2016,7,18,19,0,113.0,38.0,3.7,32.0,50.0,87.99,58.36
2016,7,18,19,15,56.5,19.0,3.7,31.5,25.0,40.0,1.49
2016,7,18,19,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.5,10.0,9.1,0.0
2016,7,19,6,0,0.0,20.0,1.4,26.0,20.0,16.94,0.0
2016,7,19,6,15,167.0,31.5,1.35,26.0,56.0,24.52,13.55
2016,7,19,6,30,334.0,43.0,1.3,26.0,92.0,34.19,23.01
2016,7,19,6,45,423.5,51.0,1.3,26.5,140.5,39.19,27.67
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,44.09,32.0
2016,7,19,7,15,565.0,65.5,1.3,27.5,240.5,47.46,34.85
2016,7,19,7,30,617.0,72.0,1.3,28.0,292.0,50.7,37.46
2016,7,19,7,45,659.0,75.0,1.3,28.5,346.0,51.22,37.69
2016,7,19,8,0,701.0,78.0,1.3,29.0,400.0,56.93,42.22
2016,7,19,8,15,727.5,82.0,1.35,29.5,452.0,77.14,43.53
2016,7,19,8,30,754.0,86.0,1.4,30.0,504.0,129.95,68.1
2016,7,19,8,45,776.0,88.0,1.5,31.0,554.0,183.6,104.8
2016,7,19,9,0,798.0,90.0,1.6,32.0,604.0,246.35,153.59
2016,7,19,9,15,812.5,92.5,1.75,32.5,650.0,301.94,199.39
2016,7,19,9,30,827.0,95.0,1.9,33.0,696.0,358.28,245.83
2016,7,19,9,45,839.5,96.5,2.1,33.5,737.5,413.55,290.81
2016,7,19,10,0,852.0,98.0,2.3,34.0,779.0,468.85,334.62
2016,7,19,10,15,860.5,99.5,2.45,34.5,814.5,521.9,375.45
2016,7,19,10,30,869.0,101.0,2.6,35.0,850.0,574.05,414.36
2016,7,19,10,45,875.5,102.0,2.8,35.5,878.5,623.44,450.41
2016,7,19,11,0,882.0,103.0,3.0,36.0,907.0,671.26,484.43
2016,7,19,11,15,616.5,268.5,3.15,36.0,837.5,668.31,479.2
2016,7,19,11,30,351.0,434.0,3.3,36.0,768.0,643.24,457.71
2016,7,19,11,45,312.5,457.0,3.45,36.5,757.5,653.06,463.28
2016,7,19,12,0,274.0,480.0,3.6,37.0,747.0,659.7,466.3
2016,7,19,12,15,584.0,295.0,3.75,37.0,869.0,776.41,552.62
2016,7,19,12,30,894.0,110.0,3.9,37.0,991.0,891.44,630.94
2016,7,19,12,45,892.5,110.5,4.05,37.0,989.0,914.79,645.92
2016,7,19,13,0,891.0,111.0,4.2,37.0,987.0,934.96,659.52
2016,7,19,13,15,889.5,110.5,4.25,37.0,977.5,950.86,670.01
2016,7,19,13,30,888.0,110.0,4.3,37.0,968.0,963.25,678.38
2016,7,19,13,45,883.0,110.5,4.4,37.5,950.0,969.63,681.88
2016,7,19,14,0,878.0,111.0,4.5,38.0,932.0,972.34,683.19
2016,7,19,14,15,872.5,109.5,4.55,37.5,907.5,968.91,683.33
2016,7,19,14,30,867.0,108.0,4.6,37.0,883.0,961.83,681.28
2016,7,19,14,45,858.5,107.5,4.65,37.0,851.0,949.3,674.44
2016,7,19,15,0,850.0,107.0,4.7,37.0,819.0,933.38,665.5
2016,7,19,15,15,659.5,195.5,4.7,36.5,732.5,852.47,614.97
2016,7,19,15,30,469.0,284.0,4.7,36.0,646.0,752.38,546.18
2016,7,19,15,45,482.5,260.0,4.75,36.0,613.5,730.65,533.86
2016,7,19,16,0,496.0,236.0,4.8,36.0,581.0,705.84,519.01
2016,7,19,16,15,397.5,245.5,4.8,35.5,509.0,618.62,458.64
2016,7,19,16,30,299.0,255.0,4.8,35.0,437.0,523.33,391.35
2016,7,19,16,45,340.0,221.5,4.8,35.0,411.0,509.04,383.59
2016,7,19,17,0,381.0,188.0,4.8,35.0,385.0,503.19,381.14
2016,7,19,17,15,502.0,138.5,4.7,34.5,367.5,517.08,394.88
2016,7,19,17,30,623.0,89.0,4.6,34.0,350.0,523.71,402.25
2016,7,19,17,45,575.5,83.0,4.6,33.5,297.0,458.19,353.44
2016,7,19,18,0,528.0,77.0,4.6,33.0,244.0,395.74,305.54
2016,7,19,18,15,473.5,67.5,4.35,32.5,195.0,329.44,252.86
2016,7,19,18,30,419.0,58.0,4.1,32.0,146.0,267.91,202.32
2016,7,19,18,45,319.0,46.5,3.95,31.5,102.0,189.31,138.11
2016,7,19,19,0,219.0,35.0,3.8,31.0,58.0,126.1,84.78
2016,7,19,19,15,109.5,17.5,3.7,30.5,29.0,56.68,0.62
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,28.5,8.0,1.45,24.5,9.0,7.28,0.0
2016,7,20,6,0,57.0,16.0,1.7,25.0,18.0,14.55,0.0
2016,7,20,6,15,168.5,32.0,1.75,25.5,53.5,24.94,13.77
2016,7,20,6,30,280.0,48.0,1.8,26.0,89.0,36.91,25.24
2016,7,20,6,45,377.0,57.0,1.85,26.5,137.0,43.18,31.02
2016,7,20,7,0,474.0,66.0,1.9,27.0,185.0,49.81,36.84
2016,7,20,7,15,529.0,73.5,1.9,27.5,237.0,53.67,40.11
2016,7,20,7,30,584.0,81.0,1.9,28.0,289.0,57.38,43.09
2016,7,20,7,45,630.5,84.5,1.9,28.5,343.0,57.89,43.29
2016,7,20,8,0,677.0,88.0,1.9,29.0,397.0,58.44,43.48
2016,7,20,8,15,704.5,92.5,1.95,29.5,449.5,78.0,44.77
2016,7,20,8,30,732.0,97.0,2.0,30.0,502.0,135.98,73.76
2016,7,20,8,45,754.5,99.5,2.05,31.0,552.0,188.86,109.86
2016,7,20,9,0,777.0,102.0,2.1,32.0,602.0,244.08,152.95
2016,7,20,9,15,792.5,105.0,2.2,32.5,648.5,299.84,198.87
2016,7,20,9,30,808.0,108.0,2.3,33.0,695.0,356.62,245.58
2016,7,20,9,45,822.0,109.5,2.45,33.5,736.5,416.94,294.04
2016,7,20,10,0,836.0,111.0,2.6,34.0,778.0,472.16,337.61
2016,7,20,10,15,584.0,251.0,2.75,34.5,727.5,499.1,359.28
2016,7,20,10,30,332.0,391.0,2.9,35.0,677.0,508.17,365.02
2016,7,20,10,45,213.0,416.0,3.05,35.5,602.5,481.43,345.65
2016,7,20,11,0,94.0,441.0,3.2,36.0,528.0,440.87,315.63
2016,7,20,11,15,485.5,280.0,3.3,36.0,739.5,588.6,425.5
2016,7,20,11,30,877.0,119.0,3.4,36.0,951.0,760.49,547.66
2016,7,20,11,45,865.5,130.0,3.5,36.5,961.5,796.22,569.09
2016,7,20,12,0,854.0,141.0,3.6,37.0,972.0,828.43,588.9
2016,7,20,12,15,855.0,141.0,3.65,37.0,978.0,858.59,608.3
2016,7,20,12,30,856.0,141.0,3.7,37.0,984.0,886.02,625.93
2016,7,20,12,45,856.0,140.5,3.8,37.0,982.5,909.35,641.22
2016,7,20,13,0,856.0,140.0,3.9,37.0,981.0,929.73,654.71
2016,7,20,13,15,575.0,304.5,3.95,37.0,866.5,854.93,603.94
2016,7,20,13,30,294.0,469.0,4.0,37.0,752.0,747.84,526.6
2016,7,20,13,45,567.0,304.0,4.05,37.5,838.5,870.29,614.89
2016,7,20,14,0,840.0,139.0,4.1,38.0,925.0,963.6,676.28
2016,7,20,14,15,834.0,137.5,4.1,37.5,900.5,960.09,675.5
2016,7,20,14,30,828.0,136.0,4.1,37.0,876.0,953.06,673.24
2016,7,20,14,45,795.0,149.5,4.2,37.0,838.5,942.6,668.04
2016,7,20,15,0,762.0,163.0,4.3,37.0,801.0,918.68,654.21
2016,7,20,15,15,750.0,159.5,4.3,37.0,763.5,894.51,639.82
2016,7,20,15,30,738.0,156.0,4.3,37.0,726.0,867.49,623.55
2016,7,20,15,45,716.5,155.5,4.3,37.0,681.5,837.82,605.51
2016,7,20,16,0,695.0,155.0,4.3,37.0,637.0,800.94,582.57
2016,7,20,16,15,666.0,152.5,4.25,36.5,587.5,753.88,553.53
2016,7,20,16,30,637.0,150.0,4.2,36.0,538.0,705.96,523.3
2016,7,20,16,45,608.5,144.5,4.2,36.0,488.0,654.71,488.63
2016,7,20,17,0,580.0,139.0,4.2,36.0,438.0,603.33,453.16
2016,7,20,17,15,546.5,127.0,4.1,35.5,383.5,541.89,410.45
2016,7,20,17,30,513.0,115.0,4.0,35.0,329.0,475.81,363.26
2016,7,20,17,45,459.0,108.5,3.95,34.5,279.0,411.7,315.73
2016,7,20,18,0,405.0,102.0,3.9,34.0,229.0,351.74,269.87
2016,7,20,18,15,354.5,87.5,3.6,33.5,183.0,289.15,220.6
2016,7,20,18,30,304.0,73.0,3.3,33.0,137.0,231.35,173.73
2016,7,20,18,45,219.5,56.0,3.0,32.5,95.0,162.82,118.16
2016,7,20,19,0,135.0,39.0,2.7,32.0,53.0,97.39,64.44
2016,7,20,19,15,67.5,19.5,2.7,31.5,26.5,43.72,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,7.5,2.25,24.5,9.5,0.0,0.0
2016,7,21,6,0,94.0,15.0,2.5,25.0,19.0,13.64,0.0
2016,7,21,6,15,217.5,29.0,2.6,25.5,55.5,22.68,11.86
2016,7,21,6,30,341.0,43.0,2.7,26.0,92.0,34.39,23.09
2016,7,21,6,45,432.5,51.0,2.8,26.5,141.0,39.37,27.78
2016,7,21,7,0,524.0,59.0,2.9,27.0,190.0,44.27,32.14
2016,7,21,7,15,577.0,65.5,2.8,28.0,242.5,47.66,34.93
2016,7,21,7,30,630.0,72.0,2.7,29.0,295.0,50.91,37.46
2016,7,21,7,45,670.0,76.0,2.6,30.0,349.5,52.12,38.19
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,58.64,43.28
2016,7,21,8,15,736.5,84.0,2.3,31.5,456.5,78.41,44.35
2016,7,21,8,30,763.0,88.0,2.1,32.0,509.0,131.91,68.88
2016,7,21,8,45,783.0,91.0,1.9,33.0,559.5,186.71,106.12
2016,7,21,9,0,803.0,94.0,1.7,34.0,610.0,243.51,150.09
2016,7,21,9,15,818.0,96.5,1.7,34.5,656.5,306.49,200.84
2016,7,21,9,30,833.0,99.0,1.7,35.0,703.0,363.52,247.09
2016,7,21,9,45,843.5,101.5,1.75,35.5,744.5,419.34,291.67
