Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,7,30,603.0,72.0,3.8,27.0,276.0,51.39,38.23
2016,7,31,7,45,654.5,74.0,3.85,27.5,331.5,51.17,37.86
2016,7,31,8,0,706.0,76.0,3.9,28.0,387.0,56.14,41.81
2016,7,31,8,15,733.0,80.0,3.9,28.5,440.0,74.48,42.71
2016,7,31,8,30,760.0,84.0,3.9,29.0,493.0,128.46,67.53
2016,7,31,8,45,779.0,87.5,3.95,29.5,543.5,183.98,106.3
2016,7,31,9,0,798.0,91.0,4.0,30.0,594.0,241.42,152.41
2016,7,31,9,15,813.5,93.5,4.0,30.5,641.0,304.76,205.14
2016,7,31,9,30,829.0,96.0,4.0,31.0,688.0,362.42,253.58
2016,7,31,9,45,841.5,97.5,4.05,31.5,730.0,418.73,300.24
2016,7,31,10,0,854.0,99.0,4.1,32.0,772.0,475.06,345.58
2016,7,31,10,15,863.0,100.5,4.1,32.0,808.0,529.36,388.75
2016,7,31,10,30,872.0,102.0,4.1,32.0,844.0,582.8,430.05
2016,7,31,10,45,879.0,103.0,4.15,32.5,873.5,633.48,467.44
2016,7,31,11,0,886.0,104.0,4.2,33.0,903.0,682.62,502.65
2016,7,31,11,15,890.5,105.0,4.2,33.5,925.0,728.22,534.31
2016,7,31,11,30,895.0,106.0,4.2,34.0,947.0,771.63,562.08
2016,7,31,11,45,900.0,105.0,4.25,34.5,962.0,811.32,587.08
2016,7,31,12,0,905.0,104.0,4.3,35.0,977.0,848.47,610.17
2016,7,31,12,15,906.0,104.0,4.35,35.0,983.0,880.41,630.94
2016,7,31,12,30,907.0,104.0,4.4,35.0,989.0,909.31,649.74
2016,7,31,12,45,905.5,104.5,4.45,35.5,987.0,933.27,663.97
2016,7,31,13,0,904.0,105.0,4.5,36.0,985.0,953.87,676.06
2016,7,31,13,15,902.0,105.0,4.55,36.0,975.0,970.04,686.77
2016,7,31,13,30,900.0,105.0,4.6,36.0,965.0,982.6,695.29
2016,7,31,13,45,894.0,105.5,4.65,36.0,947.0,988.05,699.4
2016,7,31,14,0,888.0,106.0,4.7,36.0,929.0,989.74,701.28
2016,7,31,14,15,883.0,105.0,4.7,36.0,903.5,987.13,700.31
2016,7,31,14,30,878.0,104.0,4.7,36.0,878.0,980.8,697.11
2016,7,31,14,45,855.5,111.0,4.7,36.0,842.5,962.15,686.1
2016,7,31,15,0,833.0,118.0,4.7,36.0,807.0,940.41,673.22
2016,7,31,15,15,822.5,116.0,4.7,35.5,769.0,917.79,661.19
2016,7,31,15,30,812.0,114.0,4.7,35.0,731.0,901.17,653.1
2016,7,31,15,45,794.5,113.0,4.75,35.0,686.0,867.07,632.2
2016,7,31,16,0,777.0,112.0,4.8,35.0,641.0,830.61,609.81
2016,7,31,16,15,758.5,108.5,4.8,34.5,593.0,788.4,584.22
2016,7,31,16,30,740.0,105.0,4.8,34.0,545.0,744.45,557.03
2016,7,31,16,45,712.0,102.0,4.8,34.0,493.0,695.18,524.49
2016,7,31,17,0,684.0,99.0,4.8,34.0,441.0,642.68,489.1
2016,7,31,17,15,650.5,93.5,4.65,33.5,387.5,583.41,447.51
2016,7,31,17,30,617.0,88.0,4.5,33.0,334.0,525.07,405.24
2016,7,31,17,45,566.0,81.5,4.35,32.5,280.5,456.3,353.7
2016,7,31,18,0,515.0,75.0,4.2,32.0,227.0,390.99,303.07
2016,7,31,18,15,445.5,65.5,4.05,31.0,177.0,317.05,244.57
2016,7,31,18,30,376.0,56.0,3.9,30.0,127.0,246.7,187.03
2016,7,31,18,45,269.5,42.5,3.75,29.5,84.5,169.12,122.76
2016,7,31,19,0,163.0,29.0,3.6,29.0,42.0,102.73,61.15
2016,7,31,19,15,81.5,14.5,3.7,28.5,21.0,35.2,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,62.0,25.5,3.45,23.5,33.0,20.61,6.87
2016,8,1,6,30,124.0,51.0,3.6,24.0,66.0,39.88,27.43
2016,8,1,6,45,252.5,63.0,3.75,24.5,114.5,47.77,34.97
2016,8,1,7,0,381.0,75.0,3.9,25.0,163.0,56.02,42.37
2016,8,1,7,15,445.0,85.5,3.95,25.5,215.5,62.66,48.12
2016,8,1,7,30,509.0,96.0,4.0,26.0,268.0,70.08,54.3
2016,8,1,7,45,579.5,96.5,4.1,27.0,325.5,67.54,51.79
2016,8,1,8,0,650.0,97.0,4.2,28.0,383.0,65.5,49.67
2016,8,1,8,15,681.5,102.5,4.25,28.5,437.0,83.43,50.64
2016,8,1,8,30,713.0,108.0,4.3,29.0,491.0,136.44,75.57
2016,8,1,8,45,743.5,109.0,4.35,30.0,543.5,195.37,116.4
2016,8,1,9,0,774.0,110.0,4.4,31.0,596.0,251.38,160.32
2016,8,1,9,15,791.0,113.0,4.4,31.5,644.0,308.33,207.79
2016,8,1,9,30,808.0,116.0,4.4,32.0,692.0,366.51,256.25
2016,8,1,9,45,823.5,117.5,4.4,32.5,735.0,423.83,303.23
2016,8,1,10,0,839.0,119.0,4.4,33.0,778.0,484.79,351.48
2016,8,1,10,15,849.0,121.0,4.4,33.5,815.0,539.47,393.82
2016,8,1,10,30,859.0,123.0,4.4,34.0,852.0,593.42,434.25
2016,8,1,10,45,867.5,123.5,4.4,34.5,882.5,644.23,471.24
2016,8,1,11,0,876.0,124.0,4.4,35.0,913.0,693.66,506.17
2016,8,1,11,15,881.0,125.0,4.4,35.0,935.5,739.41,538.7
2016,8,1,11,30,886.0,126.0,4.4,35.0,958.0,783.03,568.09
2016,8,1,11,45,890.5,125.5,4.45,35.5,973.5,822.67,592.91
2016,8,1,12,0,895.0,125.0,4.5,36.0,989.0,859.8,615.85
2016,8,1,12,15,896.5,125.5,4.5,36.0,995.5,892.56,636.87
2016,8,1,12,30,898.0,126.0,4.5,36.0,1002.0,922.39,655.94
2016,8,1,12,45,899.0,125.0,4.5,36.5,1000.5,947.37,670.48
2016,8,1,13,0,900.0,124.0,4.5,37.0,999.0,969.11,682.94
2016,8,1,13,15,897.5,123.5,4.5,37.0,988.5,984.57,692.87
2016,8,1,13,30,895.0,123.0,4.5,37.0,978.0,996.41,700.62
2016,8,1,13,45,892.5,121.0,4.5,37.0,960.0,1003.07,705.23
2016,8,1,14,0,890.0,119.0,4.5,37.0,942.0,1005.92,707.59
2016,8,1,14,15,884.0,117.5,4.5,37.0,916.5,1002.02,705.82
2016,8,1,14,30,878.0,116.0,4.5,37.0,891.0,994.35,701.83
2016,8,1,14,45,871.5,114.0,4.5,37.0,858.0,981.99,694.99
2016,8,1,15,0,865.0,112.0,4.5,37.0,825.0,966.05,685.98
2016,8,1,15,15,854.5,109.5,4.45,37.0,785.5,942.29,671.79
2016,8,1,15,30,844.0,107.0,4.4,37.0,746.0,915.34,655.6
2016,8,1,15,45,831.0,104.0,4.4,37.0,701.5,882.58,635.82
2016,8,1,16,0,818.0,101.0,4.4,37.0,657.0,855.16,619.55
2016,8,1,16,15,800.0,98.0,4.35,36.5,607.5,812.64,594.07
2016,8,1,16,30,782.0,95.0,4.3,36.0,558.0,768.23,567.02
2016,8,1,16,45,758.0,91.0,4.3,36.0,505.5,716.37,533.38
2016,8,1,17,0,734.0,87.0,4.3,36.0,453.0,663.71,498.61
2016,8,1,17,15,701.5,82.5,4.0,35.0,398.5,604.05,459.01
2016,8,1,17,30,669.0,78.0,3.7,34.0,344.0,547.68,419.24
2016,8,1,17,45,621.5,72.0,3.4,33.5,289.5,479.15,368.25
2016,8,1,18,0,574.0,66.0,3.1,33.0,235.0,413.71,317.85
2016,8,1,18,15,504.0,58.0,2.9,32.0,183.0,338.23,258.69
2016,8,1,18,30,434.0,50.0,2.7,31.0,131.0,269.23,202.42
2016,8,1,18,45,321.0,38.5,2.5,30.0,87.0,186.89,134.88
2016,8,1,19,0,208.0,27.0,2.3,29.0,43.0,114.44,66.17
2016,8,1,19,15,104.0,13.5,2.5,28.5,21.5,40.36,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,110.5,22.0,2.55,23.5,35.0,17.22,4.24
2016,8,2,6,30,221.0,44.0,2.8,24.0,70.0,34.08,22.58
2016,8,2,6,45,340.0,53.5,3.1,25.0,119.0,40.82,29.0
2016,8,2,7,0,459.0,63.0,3.4,26.0,168.0,48.35,35.66
2016,8,2,7,15,519.0,71.0,3.45,26.5,220.5,52.67,39.42
2016,8,2,7,30,579.0,79.0,3.5,27.0,273.0,56.82,42.85
2016,8,2,7,45,636.5,81.0,3.55,28.0,330.0,56.28,42.09
2016,8,2,8,0,694.0,83.0,3.6,29.0,387.0,55.94,41.47
2016,8,2,8,15,722.5,87.0,3.55,29.5,440.5,79.63,46.77
2016,8,2,8,30,751.0,91.0,3.5,30.0,494.0,133.29,71.32
2016,8,2,8,45,777.0,92.5,3.5,30.5,546.0,188.0,109.0
2016,8,2,9,0,803.0,94.0,3.5,31.0,598.0,245.5,154.63
2016,8,2,9,15,818.0,97.0,3.45,31.5,645.0,309.46,207.49
2016,8,2,9,30,833.0,100.0,3.4,32.0,692.0,367.83,256.07
2016,8,2,9,45,847.0,101.0,3.35,32.5,735.0,424.78,302.66
2016,8,2,10,0,861.0,102.0,3.3,33.0,778.0,481.9,347.93
2016,8,2,10,15,869.5,103.5,3.25,33.5,814.0,536.52,389.9
2016,8,2,10,30,878.0,105.0,3.2,34.0,850.0,590.19,429.7
2016,8,2,10,45,886.0,105.5,3.2,34.5,880.0,641.54,466.67
2016,8,2,11,0,894.0,106.0,3.2,35.0,910.0,691.41,501.46
2016,8,2,11,15,898.0,107.0,3.2,35.5,932.0,737.16,532.45
2016,8,2,11,30,902.0,108.0,3.2,36.0,954.0,780.64,559.48
2016,8,2,11,45,903.5,109.0,3.25,36.5,968.0,819.71,583.46
2016,8,2,12,0,905.0,110.0,3.3,37.0,982.0,856.01,605.43
2016,8,2,12,15,906.0,110.5,3.35,37.0,988.0,888.54,626.12
2016,8,2,12,30,907.0,111.0,3.4,37.0,994.0,918.05,644.87
2016,8,2,12,45,906.5,110.5,3.45,37.0,992.0,942.12,660.2
2016,8,2,13,0,906.0,110.0,3.5,37.0,990.0,962.85,673.51
2016,8,2,13,15,904.0,109.5,3.55,37.0,980.0,978.66,683.82
2016,8,2,13,30,902.0,109.0,3.6,37.0,970.0,990.81,691.98
2016,8,2,13,45,898.0,108.0,3.7,37.5,951.5,996.78,695.28
2016,8,2,14,0,894.0,107.0,3.8,38.0,933.0,998.94,696.35
2016,8,2,14,15,888.5,106.0,3.85,37.5,907.5,995.82,696.86
2016,8,2,14,30,883.0,105.0,3.9,37.0,882.0,988.93,695.15
2016,8,2,14,45,875.5,103.5,3.95,37.0,849.5,975.88,688.21
2016,8,2,15,0,868.0,102.0,4.0,37.0,817.0,959.26,679.12
2016,8,2,15,15,858.0,100.0,4.0,37.0,778.0,936.28,665.75
2016,8,2,15,30,848.0,98.0,4.0,37.0,739.0,910.11,650.37
2016,8,2,15,45,835.0,95.5,4.05,37.0,694.5,877.62,631.1
2016,8,2,16,0,822.0,93.0,4.1,37.0,650.0,842.49,609.97
2016,8,2,16,15,805.0,90.0,4.05,36.5,601.5,808.29,590.13
2016,8,2,16,30,788.0,87.0,4.0,36.0,553.0,764.46,563.48
2016,8,2,16,45,764.5,83.5,4.0,35.5,500.5,713.3,531.5
2016,8,2,17,0,741.0,80.0,4.0,35.0,448.0,661.3,498.23
2016,8,2,17,15,710.0,76.0,3.8,34.5,394.0,602.97,459.04
2016,8,2,17,30,679.0,72.0,3.6,34.0,340.0,545.16,417.57
2016,8,2,17,45,633.0,66.5,3.45,33.5,286.0,479.78,369.07
2016,8,2,18,0,587.0,61.0,3.3,33.0,232.0,415.23,319.42
2016,8,2,18,15,519.0,53.5,3.0,32.0,180.5,340.69,260.66
2016,8,2,18,30,451.0,46.0,2.7,31.0,129.0,272.49,204.71
2016,8,2,18,45,338.0,35.5,2.4,30.5,85.5,190.41,136.77
2016,8,2,19,0,225.0,25.0,2.1,30.0,42.0,118.39,65.66
2016,8,2,19,15,112.5,12.5,2.2,29.5,21.0,41.73,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,147.0,18.5,2.35,25.5,36.0,14.51,2.06
2016,8,3,6,30,294.0,37.0,2.5,26.0,72.0,29.93,18.92
2016,8,3,6,45,398.0,46.0,2.65,26.5,120.5,35.93,24.68
2016,8,3,7,0,502.0,55.0,2.8,27.0,169.0,41.8,29.95
2016,8,3,7,15,560.0,62.0,2.75,27.5,222.0,45.67,33.31
2016,8,3,7,30,618.0,69.0,2.7,28.0,275.0,49.39,36.38
2016,8,3,7,45,664.0,72.5,2.7,29.0,330.5,50.33,36.91
2016,8,3,8,0,710.0,76.0,2.7,30.0,386.0,56.35,41.63
2016,8,3,8,15,738.0,80.0,2.7,30.5,440.0,74.93,42.56
2016,8,3,8,30,766.0,84.0,2.7,31.0,494.0,129.57,67.49
2016,8,3,8,45,787.0,87.0,2.7,31.5,545.0,185.63,106.2
2016,8,3,9,0,808.0,90.0,2.7,32.0,596.0,243.86,152.34
2016,8,3,9,15,823.5,92.5,2.65,32.5,643.5,307.96,204.93
2016,8,3,9,30,839.0,95.0,2.6,33.0,691.0,366.45,253.2
2016,8,3,9,45,850.5,97.5,2.6,33.5,733.5,423.98,299.84
2016,8,3,10,0,862.0,100.0,2.6,34.0,776.0,481.4,344.93
2016,8,3,10,15,871.0,101.5,2.6,34.5,812.5,536.38,386.75
2016,8,3,10,30,880.0,103.0,2.6,35.0,849.0,590.46,426.45
2016,8,3,10,45,887.0,104.0,2.65,35.5,878.5,641.76,463.09
2016,8,3,11,0,894.0,105.0,2.7,36.0,908.0,691.49,497.54
2016,8,3,11,15,898.0,106.0,2.75,36.0,930.5,737.29,529.5
2016,8,3,11,30,902.0,107.0,2.8,36.0,953.0,780.82,557.63
2016,8,3,11,45,903.5,109.0,2.85,36.5,967.0,820.8,582.05
2016,8,3,12,0,905.0,111.0,2.9,37.0,981.0,858.03,604.46
2016,8,3,12,15,906.0,111.0,2.95,37.0,987.5,890.16,624.75
2016,8,3,12,30,907.0,111.0,3.0,37.0,994.0,919.24,643.12
2016,8,3,12,45,906.5,110.5,3.1,37.5,992.0,943.33,657.35
2016,8,3,13,0,906.0,110.0,3.2,38.0,990.0,964.06,669.51
2016,8,3,13,15,904.0,109.5,3.25,38.0,980.0,979.86,679.74
2016,8,3,13,30,902.0,109.0,3.3,38.0,970.0,992.0,687.85
2016,8,3,13,45,899.0,108.0,3.4,38.0,952.0,998.94,693.22
2016,8,3,14,0,896.0,107.0,3.5,38.0,934.0,1002.06,696.38
2016,8,3,14,15,890.5,106.0,3.55,38.0,908.5,998.91,695.45
2016,8,3,14,30,885.0,105.0,3.6,38.0,883.0,991.99,692.33
2016,8,3,14,45,875.0,105.0,3.65,38.0,849.5,978.02,684.93
2016,8,3,15,0,865.0,105.0,3.7,38.0,816.0,960.58,675.45
2016,8,3,15,15,855.0,103.0,3.75,37.5,777.0,937.64,663.92
2016,8,3,15,30,845.0,101.0,3.8,37.0,738.0,911.5,650.3
2016,8,3,15,45,832.0,98.0,3.9,37.0,693.5,878.51,631.03
2016,8,3,16,0,819.0,95.0,4.0,37.0,649.0,842.86,609.86
2016,8,3,16,15,801.5,92.0,4.0,36.5,600.0,808.39,590.07
2016,8,3,16,30,784.0,89.0,4.0,36.0,551.0,764.21,563.38
2016,8,3,16,45,761.5,85.5,4.0,36.0,499.0,713.9,530.9
2016,8,3,17,0,739.0,82.0,4.0,36.0,447.0,662.69,497.24
2016,8,3,17,15,707.0,77.5,3.9,35.5,393.0,603.06,457.48
2016,8,3,17,30,675.0,73.0,3.8,35.0,339.0,546.34,417.11
2016,8,3,17,45,629.5,67.5,3.7,34.5,284.5,479.24,367.59
2016,8,3,18,0,584.0,62.0,3.6,34.0,230.0,415.06,318.37
2016,8,3,18,15,515.5,54.0,3.3,33.0,178.5,339.75,259.12
2016,8,3,18,30,447.0,46.0,3.0,32.0,127.0,270.87,202.73
2016,8,3,18,45,336.0,35.0,2.7,31.5,84.0,189.22,135.14
2016,8,3,19,0,225.0,24.0,2.4,31.0,41.0,116.73,61.35
2016,8,3,19,15,112.5,12.0,2.3,30.5,20.5,41.26,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,161.5,17.5,2.65,24.5,36.5,13.91,1.15
2016,8,4,6,30,323.0,35.0,2.8,25.0,73.0,28.23,17.56
2016,8,4,6,45,423.5,43.5,3.0,26.0,121.5,33.91,23.01
2016,8,4,7,0,524.0,52.0,3.2,27.0,170.0,39.46,27.96
2016,8,4,7,15,581.0,58.5,3.2,27.5,223.0,43.07,31.1
2016,8,4,7,30,638.0,65.0,3.2,28.0,276.0,46.55,33.98
2016,8,4,7,45,679.5,69.0,3.25,29.0,331.0,52.6,38.83
2016,8,4,8,0,721.0,73.0,3.3,30.0,386.0,54.19,39.84
2016,8,4,8,15,748.0,76.5,3.3,30.5,440.0,72.78,40.66
2016,8,4,8,30,775.0,80.0,3.3,31.0,494.0,127.63,65.66
2016,8,4,8,45,794.0,83.5,3.3,31.5,545.0,184.37,105.08
2016,8,4,9,0,813.0,87.0,3.3,32.0,596.0,249.52,156.71
2016,8,4,9,15,828.0,89.5,3.3,32.5,643.0,307.35,204.87
2016,8,4,9,30,843.0,92.0,3.3,33.0,690.0,365.99,253.62
2016,8,4,9,45,852.0,95.5,3.3,33.5,732.0,423.59,300.68
2016,8,4,10,0,861.0,99.0,3.3,34.0,774.0,480.83,345.99
2016,8,4,10,15,870.0,101.0,3.3,34.5,810.0,536.22,388.44
2016,8,4,10,30,879.0,103.0,3.3,35.0,846.0,590.73,428.79
2016,8,4,10,45,881.0,107.0,3.35,35.5,875.0,641.49,465.3
2016,8,4,11,0,883.0,111.0,3.4,36.0,904.0,690.23,499.32
2016,8,4,11,15,887.5,111.5,3.45,36.0,926.0,735.56,531.28
2016,8,4,11,30,892.0,112.0,3.5,36.0,948.0,778.68,559.59
2016,8,4,11,45,893.0,114.0,3.6,36.5,962.0,817.96,584.05
2016,8,4,12,0,894.0,116.0,3.7,37.0,976.0,854.48,606.53
2016,8,4,12,15,895.0,116.5,3.75,37.0,982.0,886.78,627.19
2016,8,4,12,30,896.0,117.0,3.8,37.0,988.0,916.09,645.93
2016,8,4,12,45,890.5,120.5,3.9,37.5,984.5,939.09,659.56
2016,8,4,13,0,885.0,124.0,4.0,38.0,981.0,958.66,671.06
2016,8,4,13,15,882.5,123.5,4.05,38.0,971.0,973.83,681.01
2016,8,4,13,30,880.0,123.0,4.1,38.0,961.0,985.42,688.82
2016,8,4,13,45,649.5,256.0,4.15,38.0,868.5,920.7,647.83
2016,8,4,14,0,419.0,389.0,4.2,38.0,776.0,829.02,582.96
2016,8,4,14,15,634.5,256.5,4.2,38.0,823.5,918.45,648.62
2016,8,4,14,30,850.0,124.0,4.2,38.0,871.0,978.18,687.79
2016,8,4,14,45,841.0,123.0,4.25,38.0,838.0,964.59,679.99
2016,8,4,15,0,832.0,122.0,4.3,38.0,805.0,947.6,670.6
2016,8,4,15,15,821.0,119.5,4.3,37.5,766.0,923.84,658.04
2016,8,4,15,30,810.0,117.0,4.3,37.0,727.0,906.37,649.6
2016,8,4,15,45,798.5,113.0,4.3,37.0,683.0,874.17,630.12
2016,8,4,16,0,787.0,109.0,4.3,37.0,639.0,839.27,608.84
2016,8,4,16,15,768.5,105.5,4.2,36.5,590.5,796.48,582.93
2016,8,4,16,30,750.0,102.0,4.1,36.0,542.0,751.93,555.49
2016,8,4,16,45,730.0,96.0,4.1,36.0,490.5,701.88,523.02
2016,8,4,17,0,710.0,90.0,4.1,36.0,439.0,650.79,489.26
2016,8,4,17,15,677.0,85.0,3.95,35.5,385.5,593.78,450.59
2016,8,4,17,30,644.0,80.0,3.8,35.0,332.0,534.96,408.54
2016,8,4,17,45,604.0,72.0,3.7,34.5,279.0,469.57,360.3
2016,8,4,18,0,564.0,64.0,3.6,34.0,226.0,406.63,312.0
2016,8,4,18,15,494.5,55.5,3.25,33.0,175.0,331.21,252.56
2016,8,4,18,30,425.0,47.0,2.9,32.0,124.0,262.35,196.18
2016,8,4,18,45,319.5,35.0,2.6,31.5,81.0,182.95,130.28
2016,8,4,19,0,214.0,23.0,2.3,31.0,38.0,111.44,54.75
2016,8,4,19,15,107.0,11.5,2.4,30.5,19.0,39.31,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,152.5,18.0,2.35,25.5,35.5,14.4,0.62
2016,8,5,6,30,305.0,36.0,2.5,26.0,71.0,29.21,18.22
2016,8,5,6,45,401.0,46.0,2.65,26.5,119.0,36.1,24.78
2016,8,5,7,0,497.0,56.0,2.8,27.0,167.0,42.77,30.75
2016,8,5,7,15,557.0,63.0,2.8,27.5,220.5,46.59,34.09
2016,8,5,7,30,617.0,70.0,2.8,28.0,274.0,50.28,37.14
2016,8,5,7,45,659.5,75.5,2.8,28.5,329.5,52.6,38.91
2016,8,5,8,0,702.0,81.0,2.8,29.0,385.0,54.8,40.53
2016,8,5,8,15,731.0,85.0,2.75,29.5,439.0,78.88,45.88
2016,8,5,8,30,760.0,89.0,2.7,30.0,493.0,133.35,70.91
2016,8,5,8,45,781.5,92.5,2.65,30.5,545.0,189.71,110.02
2016,8,5,9,0,803.0,96.0,2.6,31.0,597.0,248.31,156.55
2016,8,5,9,15,818.5,99.0,2.55,31.5,644.5,306.83,205.14
2016,8,5,9,30,834.0,102.0,2.5,32.0,692.0,371.36,257.93
2016,8,5,9,45,845.5,104.5,2.45,32.5,734.5,428.83,304.46
2016,8,5,10,0,857.0,107.0,2.4,33.0,777.0,486.2,349.39
2016,8,5,10,15,866.0,108.5,2.4,33.0,813.5,541.13,391.93
2016,8,5,10,30,875.0,110.0,2.4,33.0,850.0,595.16,432.51
2016,8,5,10,45,881.0,112.0,2.4,33.5,879.5,646.62,469.14
2016,8,5,11,0,887.0,114.0,2.4,34.0,909.0,696.43,503.44
2016,8,5,11,15,891.0,115.0,2.45,34.0,930.5,742.1,535.35
2016,8,5,11,30,895.0,116.0,2.5,34.0,952.0,785.51,563.64
2016,8,5,11,45,892.0,120.0,2.55,34.5,965.0,823.55,586.85
2016,8,5,12,0,889.0,124.0,2.6,35.0,978.0,858.55,607.91
2016,8,5,12,15,889.5,124.5,2.65,35.0,983.5,890.38,628.1
2016,8,5,12,30,890.0,125.0,2.7,35.0,989.0,919.2,646.37
2016,8,5,12,45,887.5,126.0,2.8,35.5,986.5,942.61,660.29
2016,8,5,13,0,885.0,127.0,2.9,36.0,984.0,962.69,672.16
2016,8,5,13,15,882.5,126.0,2.95,36.0,973.0,977.43,681.8
2016,8,5,13,30,880.0,125.0,3.0,36.0,962.0,988.55,689.34
2016,8,5,13,45,874.0,125.0,3.1,36.0,943.0,993.53,693.58
2016,8,5,14,0,868.0,125.0,3.2,36.0,924.0,994.77,695.65
2016,8,5,14,15,862.0,123.5,3.25,35.5,898.0,990.8,695.69
2016,8,5,14,30,856.0,122.0,3.3,35.0,872.0,983.13,693.55
2016,8,5,14,45,834.0,128.0,3.35,35.0,836.0,963.91,682.76
2016,8,5,15,0,812.0,134.0,3.4,35.0,800.0,952.33,676.98
2016,8,5,15,15,800.0,131.5,3.45,35.0,760.5,927.67,662.81
2016,8,5,15,30,788.0,129.0,3.5,35.0,721.0,899.99,646.75
2016,8,5,15,45,418.0,204.5,3.55,35.0,517.0,624.82,460.25
2016,8,5,16,0,48.0,280.0,3.6,35.0,313.0,322.24,237.24
2016,8,5,16,15,381.5,197.5,3.65,34.5,423.0,564.15,423.06
2016,8,5,16,30,715.0,115.0,3.7,34.0,533.0,742.08,553.3
2016,8,5,16,45,395.0,159.0,3.75,34.0,386.5,506.24,383.48
2016,8,5,17,0,75.0,203.0,3.8,34.0,240.0,262.34,198.02
2016,8,5,17,15,331.5,147.5,3.7,33.5,280.5,402.68,310.36
2016,8,5,17,30,588.0,92.0,3.6,33.0,321.0,512.65,395.32
2016,8,5,17,45,542.0,83.5,3.5,32.5,268.5,445.61,344.58
2016,8,5,18,0,496.0,75.0,3.4,32.0,216.0,381.65,295.11
2016,8,5,18,15,422.5,64.5,3.15,31.5,166.0,305.28,234.16
2016,8,5,18,30,349.0,54.0,2.9,31.0,116.0,233.65,175.34
2016,8,5,18,45,247.0,39.0,2.65,31.0,75.0,157.56,111.98
2016,8,5,19,0,145.0,24.0,2.4,31.0,34.0,88.15,38.97
2016,8,5,19,15,72.5,12.0,2.35,30.5,17.0,30.45,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,116.5,19.0,2.45,25.0,32.0,14.91,0.0
2016,8,6,6,30,233.0,38.0,2.6,25.0,64.0,29.52,18.49
2016,8,6,6,45,328.5,50.0,2.8,25.5,110.0,38.23,26.68
2016,8,6,7,0,424.0,62.0,3.0,26.0,156.0,47.73,35.09
2016,8,6,7,15,486.5,70.5,3.05,26.5,208.0,52.45,39.22
2016,8,6,7,30,549.0,79.0,3.1,27.0,260.0,56.98,42.99
2016,8,6,7,45,596.5,84.5,3.15,28.0,314.0,58.92,44.33
2016,8,6,8,0,644.0,90.0,3.2,29.0,368.0,60.79,45.55
2016,8,6,8,15,674.5,95.0,3.15,29.5,421.0,78.85,46.66
2016,8,6,8,30,705.0,100.0,3.1,30.0,474.0,131.27,71.37
2016,8,6,8,45,731.5,102.5,3.1,30.5,525.5,190.06,112.48
2016,8,6,9,0,758.0,105.0,3.1,31.0,577.0,246.01,156.71
2016,8,6,9,15,775.0,108.5,3.05,31.5,624.5,302.74,203.77
2016,8,6,9,30,792.0,112.0,3.0,32.0,672.0,360.71,251.68
2016,8,6,9,45,806.0,114.0,3.0,33.0,714.5,417.24,297.04
2016,8,6,10,0,820.0,116.0,3.0,34.0,757.0,477.19,343.22
2016,8,6,10,15,830.0,118.5,3.0,34.5,793.0,531.54,384.58
2016,8,6,10,30,840.0,121.0,3.0,35.0,829.0,585.2,424.05
2016,8,6,10,45,846.5,123.0,3.0,35.5,858.5,635.34,459.81
2016,8,6,11,0,853.0,125.0,3.0,36.0,888.0,683.96,493.41
2016,8,6,11,15,858.0,126.0,3.0,36.0,910.5,728.94,524.71
2016,8,6,11,30,863.0,127.0,3.0,36.0,933.0,771.85,552.91
2016,8,6,11,45,865.5,128.0,3.05,36.5,947.5,810.52,576.63
2016,8,6,12,0,868.0,129.0,3.1,37.0,962.0,846.61,598.47
2016,8,6,12,15,869.5,129.5,3.1,37.0,968.5,878.7,618.57
2016,8,6,12,30,871.0,130.0,3.1,37.0,975.0,907.91,636.8
2016,8,6,12,45,868.5,131.0,3.15,37.5,972.5,930.91,650.08
2016,8,6,13,0,866.0,132.0,3.2,38.0,970.0,950.64,661.34
2016,8,6,13,15,864.0,131.5,3.2,38.0,960.0,966.06,671.03
2016,8,6,13,30,862.0,131.0,3.2,38.0,950.0,977.97,678.66
2016,8,6,13,45,856.0,131.5,3.25,38.0,931.5,983.32,682.71
2016,8,6,14,0,850.0,132.0,3.3,38.0,913.0,985.02,684.66
2016,8,6,14,15,844.0,130.5,3.25,38.0,887.0,981.09,682.57
2016,8,6,14,30,838.0,129.0,3.2,38.0,861.0,973.54,678.39
2016,8,6,14,45,827.0,128.5,3.2,38.0,828.0,958.56,670.06
2016,8,6,15,0,816.0,128.0,3.2,38.0,795.0,950.63,666.31
2016,8,6,15,15,804.5,125.5,3.15,37.5,756.0,926.3,653.28
2016,8,6,15,30,793.0,123.0,3.1,37.0,717.0,898.91,638.39
2016,8,6,15,45,777.5,120.0,3.1,37.0,672.5,864.47,617.88
2016,8,6,16,0,762.0,117.0,3.1,37.0,628.0,827.59,595.67
2016,8,6,16,15,742.0,113.0,3.05,36.5,579.0,783.56,569.45
2016,8,6,16,30,722.0,109.0,3.0,36.0,530.0,741.38,544.1
2016,8,6,16,45,696.0,104.5,3.0,36.0,478.0,689.22,510.57
2016,8,6,17,0,670.0,100.0,3.0,36.0,426.0,636.63,476.14
2016,8,6,17,15,634.0,94.0,2.9,35.5,372.5,575.18,434.12
2016,8,6,17,30,598.0,88.0,2.8,35.0,319.0,514.94,391.45
2016,8,6,17,45,548.5,80.5,2.7,34.5,266.0,446.42,341.1
2016,8,6,18,0,499.0,73.0,2.6,34.0,213.0,381.3,291.41
2016,8,6,18,15,424.0,62.5,2.3,33.0,163.0,304.02,230.92
2016,8,6,18,30,349.0,52.0,2.0,32.0,113.0,231.4,172.23
2016,8,6,18,45,238.5,38.0,1.75,31.5,72.5,153.31,108.05
2016,8,6,19,0,128.0,24.0,1.5,31.0,32.0,82.2,31.74
2016,8,6,19,15,64.0,12.0,1.55,30.5,16.0,28.14,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,96.5,20.0,2.7,25.5,30.5,15.71,0.0
2016,8,7,6,30,193.0,40.0,2.9,26.0,61.0,31.04,19.56
2016,8,7,6,45,301.0,52.0,3.1,26.5,107.5,39.72,27.77
2016,8,7,7,0,409.0,64.0,3.3,27.0,154.0,48.16,35.29
2016,8,7,7,15,472.5,73.5,3.3,27.5,206.0,54.99,41.19
2016,8,7,7,30,536.0,83.0,3.3,28.0,258.0,60.2,45.52
2016,8,7,7,45,591.0,87.0,3.35,29.0,313.5,60.86,45.77
2016,8,7,8,0,646.0,91.0,3.4,30.0,369.0,61.6,46.03
2016,8,7,8,15,677.0,96.0,3.3,30.5,422.5,79.9,47.16
2016,8,7,8,30,708.0,101.0,3.2,31.0,476.0,132.62,71.98
2016,8,7,8,45,735.5,103.5,3.15,32.0,528.0,191.91,113.06
2016,8,7,9,0,763.0,106.0,3.1,33.0,580.0,248.41,157.1
2016,8,7,9,15,780.0,109.0,2.95,33.5,627.0,305.13,203.74
2016,8,7,9,30,797.0,112.0,2.8,34.0,674.0,363.09,251.13
2016,8,7,9,45,812.0,113.5,2.7,34.5,717.0,419.99,296.75
2016,8,7,10,0,827.0,115.0,2.6,35.0,760.0,480.39,343.31
2016,8,7,10,15,836.5,117.0,2.55,35.5,796.0,534.53,384.02
2016,8,7,10,30,846.0,119.0,2.5,36.0,832.0,587.89,422.7
2016,8,7,10,45,854.0,120.0,2.45,36.5,862.0,638.49,458.14
2016,8,7,11,0,862.0,121.0,2.4,37.0,892.0,687.67,491.43
2016,8,7,11,15,867.0,122.0,2.45,37.0,914.0,733.07,522.79
2016,8,7,11,30,872.0,123.0,2.5,37.0,936.0,776.38,550.91
2016,8,7,11,45,876.5,122.5,2.55,37.5,951.0,815.7,574.7
2016,8,7,12,0,881.0,122.0,2.6,38.0,966.0,852.52,596.69
2016,8,7,12,15,882.0,122.0,2.65,38.0,972.0,884.1,616.48
2016,8,7,12,30,883.0,122.0,2.7,38.0,978.0,912.7,634.42
2016,8,7,12,45,883.0,121.5,2.8,38.5,976.0,936.83,648.62
2016,8,7,13,0,883.0,121.0,2.9,39.0,974.0,957.69,660.82
2016,8,7,13,15,880.5,120.5,2.95,39.0,964.0,972.73,670.53
2016,8,7,13,30,878.0,120.0,3.0,39.0,954.0,984.17,678.17
2016,8,7,13,45,874.5,119.0,3.1,39.0,935.5,990.46,683.17
2016,8,7,14,0,871.0,118.0,3.2,39.0,917.0,993.02,686.03
2016,8,7,14,15,865.0,116.5,3.2,39.0,891.0,988.85,684.15
2016,8,7,14,30,859.0,115.0,3.2,39.0,865.0,980.98,680.17
2016,8,7,14,45,842.5,118.5,3.25,39.0,830.5,964.41,671.25
2016,8,7,15,0,826.0,122.0,3.3,39.0,796.0,944.65,660.44
2016,8,7,15,15,815.0,119.5,3.3,38.5,757.0,930.58,654.35
2016,8,7,15,30,804.0,117.0,3.3,38.0,718.0,903.37,639.87
2016,8,7,15,45,788.5,114.0,3.3,38.0,673.0,868.58,619.17
2016,8,7,16,0,773.0,111.0,3.3,38.0,628.0,831.33,596.77
2016,8,7,16,15,753.5,107.5,3.3,37.5,579.0,787.88,571.26
2016,8,7,16,30,734.0,104.0,3.3,37.0,530.0,742.78,544.2
2016,8,7,16,45,707.0,100.0,3.3,37.0,478.0,693.03,512.34
2016,8,7,17,0,680.0,96.0,3.3,37.0,426.0,639.8,477.47
2016,8,7,17,15,644.5,90.0,3.2,36.5,372.0,578.21,435.63
2016,8,7,17,30,609.0,84.0,3.1,36.0,318.0,517.79,392.87
2016,8,7,17,45,557.5,77.0,3.05,35.5,264.5,448.09,341.74
2016,8,7,18,0,506.0,70.0,3.0,35.0,211.0,382.01,291.37
2016,8,7,18,15,432.0,60.5,2.7,34.5,161.5,305.97,231.31
2016,8,7,18,30,358.0,51.0,2.4,34.0,112.0,236.97,175.03
2016,8,7,18,45,244.5,36.5,2.1,33.5,71.0,153.97,107.27
2016,8,7,19,0,131.0,22.0,1.8,33.0,30.0,80.04,25.07
2016,8,7,19,15,65.5,11.0,1.85,32.5,15.0,27.62,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,71.0,21.0,2.7,26.0,28.5,17.1,0.0
2016,8,8,6,30,142.0,42.0,2.8,26.0,57.0,33.31,21.32
2016,8,8,6,45,244.0,57.0,2.95,26.5,102.0,43.43,30.85
2016,8,8,7,0,346.0,72.0,3.1,27.0,147.0,53.95,40.17
2016,8,8,7,15,411.5,83.5,3.1,27.5,198.5,61.37,46.59
2016,8,8,7,30,477.0,95.0,3.1,28.0,250.0,68.49,52.51
2016,8,8,7,45,536.0,100.0,3.1,29.0,305.0,70.72,54.04
2016,8,8,8,0,595.0,105.0,3.1,30.0,360.0,71.65,54.38
2016,8,8,8,15,628.0,111.0,3.05,30.5,413.0,89.47,55.41
2016,8,8,8,30,661.0,117.0,3.0,31.0,466.0,140.22,79.61
2016,8,8,8,45,691.0,120.0,2.95,32.0,518.0,192.32,115.16
2016,8,8,9,0,721.0,123.0,2.9,33.0,570.0,247.82,158.14
2016,8,8,9,15,739.0,127.0,2.85,33.5,617.0,308.66,207.44
2016,8,8,9,30,757.0,131.0,2.8,34.0,664.0,365.5,253.65
2016,8,8,9,45,772.0,133.5,2.8,34.5,706.0,421.08,298.12
2016,8,8,10,0,787.0,136.0,2.8,35.0,748.0,477.19,341.65
2016,8,8,10,15,797.5,138.5,2.8,35.5,784.5,531.25,382.34
2016,8,8,10,30,808.0,141.0,2.8,36.0,821.0,584.82,421.3
2016,8,8,10,45,816.0,142.5,2.8,36.5,850.5,635.24,456.85
2016,8,8,11,0,824.0,144.0,2.8,37.0,880.0,684.42,490.45
2016,8,8,11,15,623.5,269.5,2.85,37.0,834.5,691.11,492.1
2016,8,8,11,30,423.0,395.0,2.9,37.0,789.0,679.74,480.83
2016,8,8,11,45,637.0,268.5,2.95,37.5,872.5,763.54,540.63
2016,8,8,12,0,851.0,142.0,3.0,38.0,956.0,846.12,595.5
2016,8,8,12,15,852.0,142.5,3.0,38.0,962.0,877.41,614.64
2016,8,8,12,30,853.0,143.0,3.0,38.0,968.0,905.86,632.29
2016,8,8,12,45,850.0,144.5,3.05,38.5,965.0,928.56,645.32
2016,8,8,13,0,847.0,146.0,3.1,39.0,962.0,948.04,656.37
2016,8,8,13,15,844.5,145.0,3.1,39.0,952.0,962.36,665.34
2016,8,8,13,30,842.0,144.0,3.1,39.0,942.0,973.21,672.28
2016,8,8,13,45,834.0,145.5,3.1,39.0,922.5,977.48,675.3
2016,8,8,14,0,826.0,147.0,3.1,39.0,903.0,978.17,676.27
2016,8,8,14,15,819.0,145.5,3.1,38.5,877.0,985.1,682.71
2016,8,8,14,30,812.0,144.0,3.1,38.0,851.0,976.64,679.69
2016,8,8,14,45,799.0,144.0,3.1,38.0,817.5,960.35,670.58
2016,8,8,15,0,786.0,144.0,3.1,38.0,784.0,940.78,659.54
2016,8,8,15,15,773.5,141.0,3.1,38.0,745.0,915.36,644.86
2016,8,8,15,30,761.0,138.0,3.1,38.0,706.0,887.01,628.34
2016,8,8,15,45,742.5,135.5,3.15,38.0,661.0,850.96,607.09
2016,8,8,16,0,724.0,133.0,3.2,38.0,616.0,817.49,587.37
2016,8,8,16,15,702.5,128.5,3.15,37.5,567.0,772.59,560.52
2016,8,8,16,30,681.0,124.0,3.1,37.0,518.0,726.33,532.37
2016,8,8,16,45,651.5,119.0,3.1,36.5,466.0,672.14,498.4
2016,8,8,17,0,622.0,114.0,3.1,36.0,414.0,617.86,462.94
2016,8,8,17,15,583.0,107.0,3.0,35.5,360.5,554.95,419.45
2016,8,8,17,30,544.0,100.0,2.9,35.0,307.0,493.57,375.72
2016,8,8,17,45,492.5,90.5,2.8,35.0,254.5,423.87,323.6
2016,8,8,18,0,441.0,81.0,2.7,35.0,202.0,354.0,269.8
2016,8,8,18,15,363.5,68.5,2.5,34.5,153.0,277.45,209.57
2016,8,8,18,30,286.0,56.0,2.3,34.0,104.0,209.03,154.13
2016,8,8,18,45,183.0,39.0,2.15,33.5,65.5,134.03,92.78
2016,8,8,19,0,80.0,22.0,2.0,33.0,27.0,57.44,11.63
2016,8,8,19,15,40.0,11.0,2.1,32.5,13.5,20.75,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,98.5,19.0,2.85,26.5,29.5,14.94,0.0
2016,8,9,6,30,197.0,38.0,3.0,27.0,59.0,29.54,18.09
2016,8,9,6,45,302.5,50.5,3.2,27.5,105.0,38.64,26.69
2016,8,9,7,0,408.0,63.0,3.4,28.0,151.0,48.85,35.69
2016,8,9,7,15,472.5,72.0,3.4,28.5,203.0,53.92,40.1
2016,8,9,7,30,537.0,81.0,3.4,29.0,255.0,58.78,44.13
2016,8,9,7,45,591.0,85.5,3.4,29.5,310.5,59.89,44.87
2016,8,9,8,0,645.0,90.0,3.4,30.0,366.0,61.03,45.56
2016,8,9,8,15,676.5,95.0,3.35,30.5,419.5,79.8,46.88
2016,8,9,8,30,708.0,100.0,3.3,31.0,473.0,132.7,71.97
2016,8,9,8,45,737.5,101.5,3.25,32.0,525.5,191.59,112.8
2016,8,9,9,0,767.0,103.0,3.2,33.0,578.0,248.02,156.85
2016,8,9,9,15,784.0,106.5,3.15,33.5,625.0,305.54,204.25
2016,8,9,9,30,801.0,110.0,3.1,34.0,672.0,364.28,252.44
2016,8,9,9,45,817.0,111.0,3.05,34.5,715.5,421.53,298.55
2016,8,9,10,0,833.0,112.0,3.0,35.0,759.0,482.4,345.74
2016,8,9,10,15,842.5,114.0,2.95,35.5,795.5,536.98,386.97
2016,8,9,10,30,852.0,116.0,2.9,36.0,832.0,590.76,426.17
2016,8,9,10,45,861.0,116.0,2.9,36.5,862.0,641.54,462.17
2016,8,9,11,0,870.0,116.0,2.9,37.0,892.0,690.95,496.12
2016,8,9,11,15,875.0,117.0,2.95,37.0,914.5,736.77,527.98
2016,8,9,11,30,880.0,118.0,3.0,37.0,937.0,780.46,556.31
2016,8,9,11,45,889.0,114.5,3.1,37.5,953.0,821.08,581.38
2016,8,9,12,0,898.0,111.0,3.2,38.0,969.0,859.39,604.75
2016,8,9,12,15,899.0,111.5,3.3,38.0,975.5,891.9,625.58
2016,8,9,12,30,900.0,112.0,3.4,38.0,982.0,921.35,644.5
2016,8,9,12,45,900.5,111.0,3.5,38.5,980.0,945.76,658.9
2016,8,9,13,0,901.0,110.0,3.6,39.0,978.0,966.8,671.22
2016,8,9,13,15,899.0,109.5,3.65,39.0,968.0,982.42,681.35
2016,8,9,13,30,897.0,109.0,3.7,39.0,958.0,994.37,689.33
2016,8,9,13,45,893.5,108.0,3.8,39.0,939.5,1000.58,694.21
2016,8,9,14,0,890.0,107.0,3.9,39.0,921.0,1002.98,696.89
2016,8,9,14,15,605.0,255.5,3.95,39.0,802.0,893.49,627.53
2016,8,9,14,30,320.0,404.0,4.0,39.0,683.0,746.29,525.35
2016,8,9,14,45,592.0,252.5,4.05,39.0,743.0,877.25,620.65
2016,8,9,15,0,864.0,101.0,4.1,39.0,803.0,961.02,676.24
2016,8,9,15,15,853.5,99.0,4.1,38.5,763.5,937.2,663.17
2016,8,9,15,30,843.0,97.0,4.1,38.0,724.0,910.2,648.74
2016,8,9,15,45,829.0,95.0,4.15,38.0,679.0,877.02,629.08
2016,8,9,16,0,815.0,93.0,4.2,38.0,634.0,841.25,607.62
2016,8,9,16,15,797.0,90.0,4.15,37.5,585.0,806.15,587.25
2016,8,9,16,30,779.0,87.0,4.1,37.0,536.0,761.25,559.96
2016,8,9,16,45,753.0,83.5,4.1,37.0,483.0,707.91,525.44
2016,8,9,17,0,727.0,80.0,4.1,37.0,430.0,653.98,489.89
2016,8,9,17,15,693.5,75.5,4.0,36.5,375.5,593.36,449.45
2016,8,9,17,30,660.0,71.0,3.9,36.0,321.0,536.03,408.53
2016,8,9,17,45,609.0,65.5,3.8,35.5,267.0,465.96,356.65
2016,8,9,18,0,558.0,60.0,3.7,35.0,213.0,399.47,305.46
2016,8,9,18,15,483.5,52.0,3.35,34.5,162.0,322.29,243.97
2016,8,9,18,30,409.0,44.0,3.0,34.0,111.0,252.31,186.25
2016,8,9,18,45,286.5,32.0,2.65,33.5,70.0,167.4,115.75
2016,8,9,19,0,164.0,20.0,2.3,33.0,29.0,87.26,10.56
2016,8,9,19,15,82.0,10.0,2.25,32.5,14.5,31.11,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.0,19.0,2.5,25.5,29.0,14.96,0.0
2016,8,10,6,30,196.0,38.0,2.7,26.0,58.0,29.57,18.12
2016,8,10,6,45,296.0,51.5,2.9,26.5,103.5,39.42,27.45
2016,8,10,7,0,396.0,65.0,3.1,27.0,149.0,48.97,35.94
2016,8,10,7,15,460.5,74.5,3.15,27.5,201.0,56.08,42.11
2016,8,10,7,30,525.0,84.0,3.2,28.0,253.0,61.24,46.41
2016,8,10,7,45,578.5,89.0,3.3,28.5,308.0,62.58,47.33
2016,8,10,8,0,632.0,94.0,3.4,29.0,363.0,63.93,48.19
2016,8,10,8,15,663.5,99.5,3.4,29.5,416.5,82.95,49.67
2016,8,10,8,30,695.0,105.0,3.4,30.0,470.0,135.52,74.94
2016,8,10,8,45,722.5,107.5,3.45,31.0,521.5,189.07,112.0
