Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,9,0,750.0,110.0,3.5,32.0,573.0,250.44,160.1
2016,8,10,9,15,767.0,113.5,3.45,32.5,620.0,307.03,206.93
2016,8,10,9,30,784.0,117.0,3.4,33.0,667.0,364.88,254.6
2016,8,10,9,45,799.0,119.0,3.35,33.5,709.5,421.69,300.55
2016,8,10,10,0,814.0,121.0,3.3,34.0,752.0,478.95,345.43
2016,8,10,10,15,823.5,123.0,3.25,34.5,788.5,535.35,388.16
2016,8,10,10,30,833.0,125.0,3.2,35.0,825.0,588.27,427.01
2016,8,10,10,45,841.5,126.0,3.2,35.5,854.5,638.75,463.04
2016,8,10,11,0,850.0,127.0,3.2,36.0,884.0,687.88,497.05
2016,8,10,11,15,855.0,128.0,3.2,36.5,906.5,732.94,527.34
2016,8,10,11,30,860.0,129.0,3.2,37.0,929.0,775.91,554.34
2016,8,10,11,45,864.5,129.0,3.2,37.5,943.5,815.37,578.26
2016,8,10,12,0,869.0,129.0,3.2,38.0,958.0,852.36,600.33
2016,8,10,12,15,870.0,129.0,3.25,38.0,964.0,883.69,620.16
2016,8,10,12,30,871.0,129.0,3.3,38.0,970.0,912.07,638.13
2016,8,10,12,45,870.5,129.0,3.4,38.5,968.0,935.99,652.26
2016,8,10,13,0,870.0,129.0,3.5,39.0,966.0,956.66,664.39
2016,8,10,13,15,868.0,128.5,3.55,39.0,955.5,972.02,674.36
2016,8,10,13,30,866.0,128.0,3.6,39.0,945.0,983.83,682.27
2016,8,10,13,45,862.5,126.5,3.65,39.0,927.0,989.54,686.53
2016,8,10,14,0,859.0,125.0,3.7,39.0,909.0,991.53,688.65
2016,8,10,14,15,852.5,123.5,3.7,39.0,883.0,986.83,686.44
2016,8,10,14,30,846.0,122.0,3.7,39.0,857.0,978.45,682.1
2016,8,10,14,45,838.0,120.0,3.75,39.0,824.0,964.49,674.7
2016,8,10,15,0,830.0,118.0,3.8,39.0,791.0,947.08,665.22
2016,8,10,15,15,819.0,115.5,3.8,38.5,751.5,922.93,652.62
2016,8,10,15,30,808.0,113.0,3.8,38.0,712.0,905.07,644.08
2016,8,10,15,45,793.5,110.0,3.85,38.0,667.5,870.86,623.78
2016,8,10,16,0,779.0,107.0,3.9,38.0,623.0,834.14,601.76
2016,8,10,16,15,759.5,103.0,3.9,37.5,573.5,789.7,575.35
2016,8,10,16,30,740.0,99.0,3.9,37.0,524.0,743.59,547.38
2016,8,10,16,45,622.5,121.0,3.9,37.0,454.5,652.49,486.43
2016,8,10,17,0,505.0,143.0,3.9,37.0,385.0,556.98,418.52
2016,8,10,17,15,487.5,126.0,3.8,36.5,335.5,503.47,381.68
2016,8,10,17,30,470.0,109.0,3.7,36.0,286.0,449.93,343.43
2016,8,10,17,45,433.0,94.5,3.65,36.0,236.5,387.81,296.61
2016,8,10,18,0,396.0,80.0,3.6,36.0,187.0,328.35,250.31
2016,8,10,18,15,335.5,65.5,3.35,35.5,141.5,260.26,196.21
2016,8,10,18,30,275.0,51.0,3.1,35.0,96.0,198.42,145.58
2016,8,10,18,45,176.5,35.0,2.9,34.5,59.5,126.95,86.39
2016,8,10,19,0,78.0,19.0,2.7,34.0,23.0,52.18,0.0
2016,8,10,19,15,39.0,9.5,2.75,33.5,11.5,19.1,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,13.5,17.0,2.9,26.5,18.5,14.8,0.0
2016,8,11,6,30,27.0,34.0,3.0,27.0,37.0,28.85,17.35
2016,8,11,6,45,63.0,56.0,3.2,27.5,68.0,45.11,32.03
2016,8,11,7,0,99.0,78.0,3.4,28.0,99.0,61.66,46.42
2016,8,11,7,15,119.5,101.0,3.45,28.5,134.0,78.37,60.65
2016,8,11,7,30,140.0,124.0,3.5,29.0,169.0,94.59,74.13
2016,8,11,7,45,218.5,142.0,3.55,30.0,227.5,102.53,80.25
2016,8,11,8,0,297.0,160.0,3.6,31.0,286.0,113.91,88.99
2016,8,11,8,15,373.5,168.5,3.55,31.5,349.0,123.23,85.47
2016,8,11,8,30,450.0,177.0,3.5,32.0,412.0,165.15,106.43
2016,8,11,8,45,607.5,138.5,3.45,33.0,492.0,194.6,119.97
2016,8,11,9,0,765.0,100.0,3.4,34.0,572.0,246.43,155.3
2016,8,11,9,15,782.0,103.0,3.3,34.5,619.0,303.55,202.32
2016,8,11,9,30,799.0,106.0,3.2,35.0,666.0,361.89,250.07
2016,8,11,9,45,812.0,109.0,3.1,35.5,708.0,423.43,299.03
2016,8,11,10,0,825.0,112.0,3.0,36.0,750.0,480.45,343.23
2016,8,11,10,15,834.5,114.0,2.95,36.5,786.5,534.71,384.06
2016,8,11,10,30,844.0,116.0,2.9,37.0,823.0,588.19,422.87
2016,8,11,10,45,849.5,118.0,2.85,37.5,852.0,638.15,457.93
2016,8,11,11,0,855.0,120.0,2.8,38.0,881.0,686.47,490.71
2016,8,11,11,15,860.0,121.5,2.85,38.0,903.0,732.16,522.3
2016,8,11,11,30,865.0,123.0,2.9,38.0,925.0,775.76,550.53
2016,8,11,11,45,860.0,129.0,2.95,38.5,937.5,812.99,573.04
2016,8,11,12,0,855.0,135.0,3.0,39.0,950.0,847.14,593.41
2016,8,11,12,15,856.0,135.5,3.1,39.0,956.0,878.54,613.5
2016,8,11,12,30,857.0,136.0,3.2,39.0,962.0,907.05,631.77
2016,8,11,12,45,851.0,140.0,3.3,39.5,958.5,929.25,644.77
2016,8,11,13,0,845.0,144.0,3.4,40.0,955.0,948.11,655.74
2016,8,11,13,15,624.0,276.5,3.5,40.0,871.5,899.66,624.57
2016,8,11,13,30,403.0,409.0,3.6,40.0,788.0,813.13,564.41
2016,8,11,13,45,611.0,278.5,3.7,40.0,841.0,912.5,635.32
2016,8,11,14,0,819.0,148.0,3.8,40.0,894.0,987.49,684.46
2016,8,11,14,15,812.0,146.5,3.85,39.5,868.0,982.51,683.29
2016,8,11,14,30,805.0,145.0,3.9,39.0,842.0,973.92,680.54
2016,8,11,14,45,793.0,144.5,3.95,39.0,808.5,957.95,671.81
2016,8,11,15,0,781.0,144.0,4.0,39.0,775.0,938.7,661.11
2016,8,11,15,15,584.0,226.0,4.0,38.5,684.5,832.64,594.19
2016,8,11,15,30,387.0,308.0,4.0,38.0,594.0,703.54,506.29
2016,8,11,15,45,404.0,280.5,4.0,38.0,562.5,682.27,494.57
2016,8,11,16,0,421.0,253.0,4.0,38.0,531.0,673.53,490.41
2016,8,11,16,15,552.0,186.5,3.95,37.5,520.5,702.01,515.72
2016,8,11,16,30,683.0,120.0,3.9,37.0,510.0,724.96,535.22
2016,8,11,16,45,660.5,112.5,3.85,37.0,459.0,673.1,500.87
2016,8,11,17,0,638.0,105.0,3.8,37.0,408.0,620.64,465.74
2016,8,11,17,15,600.0,98.5,3.65,36.5,354.5,558.18,422.27
2016,8,11,17,30,562.0,92.0,3.5,36.0,301.0,497.18,378.54
2016,8,11,17,45,511.5,82.5,3.4,36.0,249.0,427.15,325.97
2016,8,11,18,0,461.0,73.0,3.3,36.0,197.0,360.78,274.45
2016,8,11,18,15,383.0,62.0,2.95,35.5,148.0,279.82,210.58
2016,8,11,18,30,305.0,51.0,2.6,35.0,99.0,211.98,155.19
2016,8,11,18,45,194.5,34.5,2.3,34.5,61.0,133.64,90.28
2016,8,11,19,0,84.0,18.0,2.0,34.0,23.0,57.65,0.0
2016,8,11,19,15,42.0,9.0,2.05,33.5,11.5,19.44,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,65.0,19.5,3.05,26.5,26.0,15.87,0.0
2016,8,12,6,30,130.0,39.0,3.2,27.0,52.0,31.02,18.95
2016,8,12,6,45,232.0,54.5,3.35,27.5,96.5,41.63,29.1
2016,8,12,7,0,334.0,70.0,3.5,28.0,141.0,52.58,38.79
2016,8,12,7,15,401.5,81.5,3.55,28.5,191.5,60.05,45.26
2016,8,12,7,30,469.0,93.0,3.6,29.0,242.0,67.23,51.24
2016,8,12,7,45,527.0,99.0,3.65,30.0,297.0,70.31,53.48
2016,8,12,8,0,585.0,105.0,3.7,31.0,352.0,71.98,54.46
2016,8,12,8,15,619.0,111.0,3.65,31.5,405.0,90.7,55.8
2016,8,12,8,30,653.0,117.0,3.6,32.0,458.0,141.29,80.31
2016,8,12,8,45,682.5,120.0,3.6,33.0,509.5,193.13,115.87
2016,8,12,9,0,712.0,123.0,3.6,34.0,561.0,248.33,158.72
2016,8,12,9,15,730.5,127.0,3.4,34.5,607.5,304.25,204.35
2016,8,12,9,30,749.0,131.0,3.2,35.0,654.0,365.81,253.85
2016,8,12,9,45,762.5,134.5,3.05,36.0,696.0,421.42,297.44
2016,8,12,10,0,776.0,138.0,2.9,37.0,738.0,477.42,339.67
2016,8,12,10,15,786.5,140.5,2.7,37.5,774.0,531.14,379.26
2016,8,12,10,30,797.0,143.0,2.5,38.0,810.0,584.39,416.9
2016,8,12,10,45,802.0,146.5,2.35,38.5,838.5,634.34,450.95
2016,8,12,11,0,807.0,150.0,2.2,39.0,867.0,682.81,482.68
2016,8,12,11,15,812.5,151.5,2.15,39.0,889.0,728.19,512.92
2016,8,12,11,30,818.0,153.0,2.1,39.0,911.0,771.69,541.0
2016,8,12,11,45,795.0,172.5,2.05,39.5,919.0,806.48,560.85
2016,8,12,12,0,772.0,192.0,2.0,40.0,927.0,837.11,577.88
2016,8,12,12,15,773.5,192.5,2.05,40.0,933.0,868.06,597.04
2016,8,12,12,30,775.0,193.0,2.1,40.0,939.0,896.37,614.55
2016,8,12,12,45,769.0,196.5,2.15,40.0,935.5,917.71,627.82
2016,8,12,13,0,763.0,200.0,2.2,40.0,932.0,935.83,639.26
2016,8,12,13,15,760.0,199.0,2.2,40.0,921.5,949.3,647.51
2016,8,12,13,30,757.0,198.0,2.2,40.0,911.0,959.42,653.86
2016,8,12,13,45,749.0,198.5,2.25,40.0,892.0,962.61,656.64
2016,8,12,14,0,741.0,199.0,2.3,40.0,873.0,970.53,662.48
2016,8,12,14,15,428.5,311.5,2.25,40.0,699.0,773.55,535.32
2016,8,12,14,30,116.0,424.0,2.2,40.0,525.0,550.87,383.66
2016,8,12,14,45,393.5,315.5,2.2,40.0,637.0,744.72,520.37
2016,8,12,15,0,671.0,207.0,2.2,40.0,749.0,906.2,627.71
2016,8,12,15,15,656.5,202.5,2.15,39.5,710.0,878.91,611.4
2016,8,12,15,30,642.0,198.0,2.1,39.0,671.0,849.07,595.08
2016,8,12,15,45,474.5,240.5,2.1,39.0,578.0,720.45,510.84
2016,8,12,16,0,307.0,283.0,2.1,39.0,485.0,590.49,422.96
2016,8,12,16,15,433.0,226.5,2.05,38.5,486.5,643.88,464.65
2016,8,12,16,30,559.0,170.0,2.0,38.0,488.0,671.66,487.95
2016,8,12,16,45,526.5,161.0,1.95,38.0,437.0,615.37,450.22
2016,8,12,17,0,494.0,152.0,1.9,38.0,386.0,559.77,412.74
2016,8,12,17,15,451.5,141.0,1.8,37.5,334.0,495.99,369.08
2016,8,12,17,30,409.0,130.0,1.7,37.0,282.0,434.68,325.85
2016,8,12,17,45,355.5,115.0,1.6,37.0,231.0,365.16,274.56
2016,8,12,18,0,302.0,100.0,1.5,37.0,180.0,290.38,218.0
2016,8,12,18,15,231.5,81.0,1.35,36.0,133.5,218.75,162.78
2016,8,12,18,30,161.0,62.0,1.2,35.0,87.0,154.79,112.08
2016,8,12,18,45,80.5,39.0,1.05,34.5,51.5,82.11,53.41
2016,8,12,19,0,0.0,16.0,0.9,34.0,16.0,14.55,0.0
2016,8,12,19,15,0.0,8.0,0.9,33.5,8.0,7.28,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,31.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.5,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,5.0,1.45,26.0,5.0,4.38,0.0
2016,8,13,6,30,0.0,10.0,1.4,26.0,10.0,8.78,1.32
2016,8,13,6,45,0.0,22.0,1.35,26.0,22.0,19.35,10.65
2016,8,13,7,0,0.0,34.0,1.3,26.0,34.0,29.96,19.95
2016,8,13,7,15,0.0,47.5,1.3,26.0,47.5,41.91,30.33
2016,8,13,7,30,0.0,61.0,1.3,26.0,61.0,53.89,40.57
2016,8,13,7,45,5.0,102.5,1.3,26.5,104.5,87.52,68.76
2016,8,13,8,0,10.0,144.0,1.3,27.0,148.0,119.26,94.72
2016,8,13,8,15,54.0,183.5,1.25,27.0,211.0,143.42,108.09
2016,8,13,8,30,98.0,223.0,1.2,27.0,274.0,181.6,134.37
2016,8,13,8,45,79.5,241.5,1.15,27.5,285.5,202.69,150.03
2016,8,13,9,0,61.0,260.0,1.1,28.0,297.0,221.4,164.3
2016,8,13,9,15,139.0,291.0,1.05,28.0,385.5,269.18,197.65
2016,8,13,9,30,217.0,322.0,1.0,28.0,474.0,332.67,243.08
2016,8,13,9,45,160.0,343.0,0.95,28.0,459.0,343.71,252.31
2016,8,13,10,0,103.0,364.0,0.9,28.0,444.0,351.45,258.35
2016,8,13,10,15,64.0,340.0,0.9,28.0,390.5,322.28,237.43
2016,8,13,10,30,25.0,316.0,0.9,28.0,337.0,287.04,211.69
2016,8,13,10,45,143.0,374.0,0.95,28.5,500.5,413.84,303.52
2016,8,13,11,0,261.0,432.0,1.0,29.0,664.0,554.24,400.43
2016,8,13,11,15,233.0,449.0,1.05,29.0,660.0,566.24,407.3
2016,8,13,11,30,205.0,466.0,1.1,29.0,656.0,575.59,413.28
2016,8,13,11,45,159.0,471.5,1.15,29.5,620.5,557.75,399.75
2016,8,13,12,0,113.0,477.0,1.2,30.0,585.0,530.36,379.8
2016,8,13,12,15,178.0,480.0,1.2,30.0,651.0,605.38,431.98
2016,8,13,12,30,243.0,483.0,1.2,30.0,717.0,678.21,480.96
2016,8,13,12,45,159.5,472.5,1.25,30.0,626.0,602.49,428.96
2016,8,13,13,0,76.0,462.0,1.3,30.0,535.0,510.31,365.71
2016,8,13,13,15,46.0,381.0,1.3,30.0,425.5,406.41,294.42
2016,8,13,13,30,16.0,300.0,1.3,30.0,316.0,289.27,211.23
2016,8,13,13,45,43.0,363.5,1.3,30.0,404.0,391.99,286.01
2016,8,13,14,0,70.0,427.0,1.3,30.0,492.0,486.31,351.87
2016,8,13,14,15,78.0,419.0,1.3,29.5,488.5,489.23,354.65
2016,8,13,14,30,86.0,411.0,1.3,29.0,485.0,491.73,357.87
2016,8,13,14,45,128.0,401.5,1.3,29.0,507.0,542.21,394.49
2016,8,13,15,0,170.0,392.0,1.3,29.0,529.0,575.08,418.6
2016,8,13,15,15,179.5,370.0,1.3,28.5,508.0,561.08,410.9
2016,8,13,15,30,189.0,348.0,1.3,28.0,487.0,545.68,402.59
2016,8,13,15,45,94.5,246.5,1.3,28.0,316.0,345.48,259.54
2016,8,13,16,0,0.0,145.0,1.3,28.0,145.0,131.1,97.13
2016,8,13,16,15,13.0,178.0,1.3,28.0,185.5,174.97,132.27
2016,8,13,16,30,26.0,211.0,1.3,28.0,226.0,220.28,167.63
2016,8,13,16,45,60.0,203.5,1.3,28.0,233.0,253.48,194.36
2016,8,13,17,0,94.0,196.0,1.3,28.0,240.0,271.67,209.57
2016,8,13,17,15,87.5,171.0,1.25,27.5,208.0,237.89,184.45
2016,8,13,17,30,81.0,146.0,1.2,27.0,176.0,204.31,159.09
2016,8,13,17,45,70.0,122.0,1.15,27.0,144.5,169.47,131.69
2016,8,13,18,0,59.0,98.0,1.1,27.0,113.0,135.36,104.24
2016,8,13,18,15,40.5,75.0,1.05,26.5,84.0,99.51,74.92
2016,8,13,18,30,22.0,52.0,1.0,26.0,55.0,65.04,46.33
2016,8,13,18,45,11.0,31.5,1.0,26.0,33.0,37.93,22.73
2016,8,13,19,0,0.0,11.0,1.0,26.0,11.0,9.68,0.0
2016,8,13,19,15,0.0,5.5,0.95,26.0,5.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,7.5,4.6,24.0,7.5,6.59,0.0
2016,8,14,6,30,0.0,15.0,4.7,24.0,15.0,13.19,4.82
2016,8,14,6,45,0.0,30.0,4.85,24.5,30.0,26.44,16.66
2016,8,14,7,0,0.0,45.0,5.0,25.0,45.0,39.72,28.33
2016,8,14,7,15,0.0,61.5,5.15,25.0,61.5,53.76,40.57
2016,8,14,7,30,0.0,78.0,5.3,25.0,78.0,67.62,52.47
2016,8,14,7,45,70.0,125.5,5.45,25.5,155.0,100.65,80.29
2016,8,14,8,0,140.0,173.0,5.6,26.0,232.0,126.87,101.87
2016,8,14,8,15,130.5,198.5,5.75,26.0,259.5,148.4,111.76
2016,8,14,8,30,121.0,224.0,5.9,26.0,287.0,178.19,132.49
2016,8,14,8,45,125.0,249.5,6.05,26.5,320.5,209.38,155.61
2016,8,14,9,0,129.0,275.0,6.2,27.0,354.0,241.45,180.14
2016,8,14,9,15,91.5,286.0,6.15,27.0,344.5,257.36,193.94
2016,8,14,9,30,54.0,297.0,6.1,27.0,335.0,262.59,198.9
2016,8,14,9,45,182.0,322.0,6.1,27.0,461.0,337.48,254.56
2016,8,14,10,0,310.0,347.0,6.1,27.0,587.0,428.7,323.26
2016,8,14,10,15,155.0,192.0,5.95,27.0,312.0,245.27,186.28
2016,8,14,10,30,0.0,37.0,5.8,27.0,37.0,32.83,20.35
2016,8,14,10,45,37.5,227.5,5.7,27.0,261.0,223.67,169.23
2016,8,14,11,0,75.0,418.0,5.6,27.0,485.0,416.4,313.65
2016,8,14,11,15,129.0,442.5,5.45,27.0,561.0,486.18,365.08
2016,8,14,11,30,183.0,467.0,5.3,27.0,637.0,560.32,419.28
2016,8,14,11,45,104.5,416.5,5.15,27.0,514.0,465.52,348.76
2016,8,14,12,0,26.0,366.0,5.0,27.0,391.0,355.74,266.22
2016,8,14,12,15,71.5,425.0,4.8,27.0,493.5,454.31,339.67
2016,8,14,12,30,117.0,484.0,4.6,27.0,596.0,565.8,419.95
2016,8,14,12,45,115.0,482.0,4.45,27.0,592.5,570.82,422.69
2016,8,14,13,0,113.0,480.0,4.3,27.0,589.0,563.73,417.58
2016,8,14,13,15,89.5,460.5,4.1,27.0,545.5,527.53,391.14
2016,8,14,13,30,66.0,441.0,3.9,27.0,502.0,489.61,363.44
2016,8,14,13,45,46.0,394.5,3.7,27.0,437.0,426.48,317.67
2016,8,14,14,0,26.0,348.0,3.5,27.0,372.0,362.11,270.47
2016,8,14,14,15,100.5,387.5,3.35,27.0,475.0,495.28,369.96
2016,8,14,14,30,175.0,427.0,3.2,27.0,578.0,614.18,455.69
2016,8,14,14,45,132.0,402.0,3.1,27.0,513.5,547.32,407.24
2016,8,14,15,0,89.0,377.0,3.0,27.0,449.0,463.62,347.06
2016,8,14,15,15,59.0,330.5,3.0,27.0,377.5,386.09,290.88
2016,8,14,15,30,29.0,284.0,3.0,27.0,306.0,309.06,233.76
2016,8,14,15,45,16.5,231.5,3.0,27.0,244.0,229.99,174.49
2016,8,14,16,0,4.0,179.0,3.0,27.0,182.0,167.54,126.66
2016,8,14,16,15,6.0,180.5,3.0,26.5,184.5,171.52,130.61
2016,8,14,16,30,8.0,182.0,3.0,26.0,187.0,175.77,134.7
2016,8,14,16,45,26.0,182.5,3.0,26.0,195.0,203.25,157.32
2016,8,14,17,0,44.0,183.0,3.0,26.0,203.0,219.48,171.03
2016,8,14,17,15,39.0,159.5,2.95,25.5,176.0,190.54,148.91
2016,8,14,17,30,34.0,136.0,2.9,25.0,149.0,161.82,126.61
2016,8,14,17,45,25.5,113.5,2.85,25.0,122.0,132.45,102.97
2016,8,14,18,0,17.0,91.0,2.8,25.0,95.0,97.02,74.01
2016,8,14,18,15,8.5,68.5,2.6,24.5,70.5,70.18,51.76
2016,8,14,18,30,0.0,46.0,2.4,24.0,46.0,43.75,29.66
2016,8,14,18,45,0.0,27.0,2.25,23.5,27.0,24.98,13.05
2016,8,14,19,0,0.0,8.0,2.1,23.0,8.0,7.28,0.0
2016,8,14,19,15,0.0,4.0,2.0,23.0,4.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,13.5,2.45,22.0,13.5,12.28,0.0
2016,8,15,6,30,0.0,27.0,2.5,22.0,27.0,23.56,13.08
2016,8,15,6,45,9.0,48.5,2.6,22.0,50.5,41.31,29.49
2016,8,15,7,0,18.0,70.0,2.7,22.0,74.0,57.54,44.03
2016,8,15,7,15,29.0,93.0,2.75,22.0,101.5,75.07,59.46
2016,8,15,7,30,40.0,116.0,2.8,22.0,129.0,92.25,74.27
2016,8,15,7,45,20.0,101.5,2.85,22.5,108.0,83.94,66.88
2016,8,15,8,0,0.0,87.0,2.9,23.0,87.0,76.21,59.96
2016,8,15,8,15,0.0,67.0,2.9,23.0,67.0,59.23,43.12
2016,8,15,8,30,0.0,47.0,2.9,23.0,47.0,41.51,28.48
2016,8,15,8,45,0.0,41.0,2.95,23.0,41.0,36.22,24.04
2016,8,15,9,0,0.0,35.0,3.0,23.0,35.0,30.93,19.64
2016,8,15,9,15,2.0,107.5,2.9,23.0,109.0,95.52,71.61
2016,8,15,9,30,4.0,180.0,2.8,23.0,183.0,157.74,120.56
2016,8,15,9,45,9.5,218.0,2.75,23.5,225.5,192.68,147.07
2016,8,15,10,0,15.0,256.0,2.7,24.0,268.0,228.57,174.0
2016,8,15,10,15,18.0,278.5,2.6,24.0,293.5,251.2,190.84
2016,8,15,10,30,21.0,301.0,2.5,24.0,319.0,274.37,208.01
2016,8,15,10,45,15.5,261.5,2.45,24.5,275.5,239.49,180.96
2016,8,15,11,0,10.0,222.0,2.4,25.0,232.0,203.0,152.77
2016,8,15,11,15,9.0,207.0,2.3,25.0,216.0,190.12,142.86
2016,8,15,11,30,8.0,192.0,2.2,25.0,200.0,176.92,132.66
2016,8,15,11,45,4.0,160.5,2.15,25.0,164.5,146.3,109.02
2016,8,15,12,0,0.0,129.0,2.1,25.0,129.0,115.12,84.81
2016,8,15,12,15,6.0,182.0,2.05,25.0,188.0,168.16,125.88
2016,8,15,12,30,12.0,235.0,2.0,25.0,247.0,222.12,166.87
2016,8,15,12,45,6.0,183.5,2.0,25.0,189.5,170.42,127.34
2016,8,15,13,0,0.0,132.0,2.0,25.0,132.0,118.29,87.19
2016,8,15,13,15,9.0,223.5,1.95,25.0,232.5,210.75,158.43
2016,8,15,13,30,18.0,315.0,1.9,25.0,333.0,305.57,229.31
2016,8,15,13,45,15.5,288.0,1.9,25.0,303.5,278.54,209.04
2016,8,15,14,0,13.0,261.0,1.9,25.0,274.0,251.23,188.9
2016,8,15,14,15,15.0,275.0,1.9,25.0,289.0,267.13,201.18
2016,8,15,14,30,17.0,289.0,1.9,25.0,304.0,283.29,213.51
2016,8,15,14,45,19.0,290.0,1.9,25.0,306.5,287.06,216.68
2016,8,15,15,0,21.0,291.0,1.9,25.0,309.0,290.89,219.99
2016,8,15,15,15,16.5,261.5,1.9,24.5,275.5,258.27,196.19
2016,8,15,15,30,12.0,232.0,1.9,24.0,242.0,225.66,172.17
2016,8,15,15,45,8.0,206.0,1.95,24.0,212.5,197.06,150.58
2016,8,15,16,0,4.0,180.0,2.0,24.0,183.0,168.6,128.84
2016,8,15,16,15,18.5,198.0,1.95,24.0,209.0,199.95,154.32
2016,8,15,16,30,33.0,216.0,1.9,24.0,235.0,245.05,190.18
2016,8,15,16,45,16.5,147.5,1.9,24.0,157.0,148.83,114.89
2016,8,15,17,0,0.0,79.0,1.9,24.0,79.0,69.9,51.55
2016,8,15,17,15,0.0,68.0,1.85,23.5,68.0,60.11,43.93
2016,8,15,17,30,0.0,57.0,1.8,23.0,57.0,50.33,36.12
2016,8,15,17,45,0.0,46.5,1.75,23.0,46.5,41.02,28.48
2016,8,15,18,0,0.0,36.0,1.7,23.0,36.0,31.72,20.73
2016,8,15,18,15,0.0,26.5,1.65,23.0,26.5,23.32,13.62
2016,8,15,18,30,0.0,17.0,1.6,23.0,17.0,14.94,6.48
2016,8,15,18,45,0.0,10.0,1.55,23.0,10.0,8.78,0.83
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.73,0.0
2016,8,15,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,16,6,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,16,6,45,0.0,1.0,2.65,21.5,1.0,0.88,0.0
2016,8,16,7,0,0.0,2.0,2.7,22.0,2.0,1.75,0.0
2016,8,16,7,15,0.0,3.0,2.75,22.0,3.0,2.63,0.0
2016,8,16,7,30,0.0,4.0,2.8,22.0,4.0,3.51,0.0
2016,8,16,7,45,0.0,35.0,2.85,22.5,35.0,30.84,21.19
2016,8,16,8,0,0.0,66.0,2.9,23.0,66.0,58.33,44.71
2016,8,16,8,15,0.0,85.5,2.85,23.0,85.5,75.48,56.4
2016,8,16,8,30,0.0,105.0,2.8,23.0,105.0,91.92,69.48
2016,8,16,8,45,0.5,133.5,2.8,23.5,134.0,115.85,88.22
2016,8,16,9,0,1.0,162.0,2.8,24.0,163.0,139.97,106.81
2016,8,16,9,15,29.5,230.5,2.7,24.0,251.5,199.16,151.91
2016,8,16,9,30,58.0,299.0,2.6,24.0,340.0,265.83,202.24
2016,8,16,9,45,73.0,327.5,2.55,24.5,382.5,301.38,228.31
2016,8,16,10,0,88.0,356.0,2.5,25.0,425.0,339.17,255.87
2016,8,16,10,15,101.5,379.5,2.35,25.0,462.0,374.34,281.59
2016,8,16,10,30,115.0,403.0,2.2,25.0,499.0,409.9,307.29
2016,8,16,10,45,181.0,417.5,2.1,25.5,574.5,475.11,354.12
2016,8,16,11,0,247.0,432.0,2.0,26.0,650.0,547.29,404.84
2016,8,16,11,15,162.5,436.5,1.9,26.0,582.0,506.57,374.12
2016,8,16,11,30,78.0,441.0,1.8,26.0,514.0,454.85,335.6
2016,8,16,11,45,87.5,439.5,1.7,26.5,522.0,468.57,344.82
2016,8,16,12,0,97.0,438.0,1.6,27.0,530.0,482.54,353.77
2016,8,16,12,15,88.0,451.0,1.55,27.0,535.0,493.97,361.1
2016,8,16,12,30,79.0,464.0,1.5,27.0,540.0,504.8,367.99
2016,8,16,12,45,47.5,377.5,1.5,27.0,423.0,398.18,292.72
2016,8,16,13,0,16.0,291.0,1.5,27.0,306.0,279.19,206.66
2016,8,16,13,15,26.0,341.5,1.55,27.0,365.5,349.21,258.53
2016,8,16,13,30,36.0,392.0,1.6,27.0,425.0,411.73,303.4
2016,8,16,13,45,111.0,422.5,1.7,27.0,523.0,535.22,392.79
2016,8,16,14,0,186.0,453.0,1.8,27.0,621.0,646.28,470.92
2016,8,16,14,15,98.5,345.5,1.85,27.0,434.5,450.66,333.63
2016,8,16,14,30,11.0,238.0,1.9,27.0,248.0,228.49,170.33
2016,8,16,14,45,72.0,312.0,2.0,27.0,370.5,377.09,283.53
2016,8,16,15,0,133.0,386.0,2.1,27.0,493.0,534.25,397.43
2016,8,16,15,15,178.0,363.0,2.2,26.5,497.5,553.87,413.88
2016,8,16,15,30,223.0,340.0,2.3,26.0,502.0,570.81,429.41
2016,8,16,15,45,124.5,292.0,2.4,26.0,381.5,424.47,322.72
2016,8,16,16,0,26.0,244.0,2.5,26.0,261.0,252.55,192.71
2016,8,16,16,15,22.5,222.5,2.5,25.5,236.5,228.59,175.69
2016,8,16,16,30,19.0,201.0,2.5,25.0,212.0,204.73,158.06
2016,8,16,16,45,10.5,173.5,2.55,25.0,179.5,170.83,131.82
2016,8,16,17,0,2.0,146.0,2.6,25.0,147.0,137.5,105.66
2016,8,16,17,15,1.0,126.5,2.45,24.5,127.0,118.4,90.94
2016,8,16,17,30,0.0,107.0,2.3,24.0,107.0,99.36,75.96
2016,8,16,17,45,0.0,87.5,2.2,24.0,87.5,80.94,61.08
2016,8,16,18,0,0.0,68.0,2.1,24.0,68.0,62.41,45.83
2016,8,16,18,15,0.0,50.0,1.95,24.0,50.0,45.33,31.52
2016,8,16,18,30,0.0,32.0,1.8,24.0,32.0,28.22,17.09
2016,8,16,18,45,0.0,18.5,1.7,24.0,18.5,16.29,6.07
2016,8,16,19,0,0.0,5.0,1.6,24.0,5.0,4.55,0.0
2016,8,16,19,15,0.0,2.5,1.55,23.5,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,10.5,2.3,23.0,10.5,9.55,0.0
2016,8,17,6,30,0.0,21.0,2.4,23.0,21.0,18.5,8.77
2016,8,17,6,45,0.0,41.0,2.5,23.5,41.0,35.52,24.36
2016,8,17,7,0,0.0,61.0,2.6,24.0,61.0,52.08,38.97
2016,8,17,7,15,2.5,83.0,2.7,24.0,84.0,69.95,54.58
2016,8,17,7,30,5.0,105.0,2.8,24.0,107.0,87.64,69.76
2016,8,17,7,45,34.0,135.0,2.95,24.5,149.0,106.3,85.3
2016,8,17,8,0,63.0,165.0,3.1,25.0,191.0,127.16,102.35
2016,8,17,8,15,70.5,190.5,3.15,25.0,223.5,148.29,112.89
2016,8,17,8,30,78.0,216.0,3.2,25.0,256.0,175.51,132.16
2016,8,17,8,45,87.5,242.5,3.25,25.5,292.0,205.08,153.83
2016,8,17,9,0,97.0,269.0,3.3,26.0,328.0,236.28,177.14
2016,8,17,9,15,136.0,295.5,3.3,26.0,386.0,272.68,204.07
2016,8,17,9,30,175.0,322.0,3.3,26.0,444.0,319.65,239.39
2016,8,17,9,45,155.5,344.5,3.3,26.5,458.0,344.66,258.51
2016,8,17,10,0,136.0,367.0,3.3,27.0,472.0,367.51,275.41
2016,8,17,10,15,189.0,383.0,3.3,27.0,536.5,421.32,315.32
2016,8,17,10,30,242.0,399.0,3.3,27.0,601.0,480.83,359.09
2016,8,17,10,45,173.0,414.5,3.3,27.5,562.0,468.21,348.59
2016,8,17,11,0,104.0,430.0,3.3,28.0,523.0,447.55,331.99
2016,8,17,11,15,132.5,447.5,3.3,28.0,568.0,494.84,366.33
2016,8,17,11,30,161.0,465.0,3.3,28.0,613.0,543.79,401.28
2016,8,17,11,45,136.5,468.5,3.3,28.5,595.5,539.66,396.75
2016,8,17,12,0,112.0,472.0,3.3,29.0,578.0,527.06,386.51
2016,8,17,12,15,132.0,479.5,3.3,29.0,605.0,567.42,415.27
2016,8,17,12,30,152.0,487.0,3.3,29.0,632.0,602.53,439.99
2016,8,17,12,45,139.0,484.0,3.3,29.0,616.5,597.23,435.91
2016,8,17,13,0,126.0,481.0,3.3,29.0,601.0,590.42,431.01
2016,8,17,13,15,69.0,360.0,3.25,29.0,425.5,409.51,302.77
2016,8,17,13,30,12.0,239.0,3.2,29.0,250.0,228.66,169.36
2016,8,17,13,45,6.0,160.5,3.2,29.0,166.0,150.47,110.8
2016,8,17,14,0,0.0,82.0,3.2,29.0,82.0,73.06,51.35
2016,8,17,14,15,5.0,149.5,3.15,29.0,154.0,139.51,102.86
2016,8,17,14,30,10.0,217.0,3.1,29.0,226.0,207.64,154.78
2016,8,17,14,45,43.0,291.5,3.1,29.0,326.5,327.32,245.29
2016,8,17,15,0,76.0,366.0,3.1,29.0,427.0,440.44,328.57
2016,8,17,15,15,38.0,216.5,3.05,28.5,247.0,246.63,185.91
2016,8,17,15,30,0.0,67.0,3.0,28.0,67.0,59.4,41.36
2016,8,17,15,45,0.0,96.0,2.95,28.0,96.0,85.24,61.94
2016,8,17,16,0,0.0,125.0,2.9,28.0,125.0,112.26,83.32
2016,8,17,16,15,0.0,96.5,2.8,27.5,96.5,85.72,62.8
2016,8,17,16,30,0.0,68.0,2.7,27.0,68.0,60.16,42.81
2016,8,17,16,45,0.0,39.0,2.65,27.0,39.0,34.42,22.26
2016,8,17,17,0,0.0,10.0,2.6,27.0,10.0,8.8,1.53
2016,8,17,17,15,0.0,8.5,2.45,26.5,8.5,7.48,0.48
2016,8,17,17,30,0.0,7.0,2.3,26.0,7.0,6.15,0.0
2016,8,17,17,45,0.0,5.5,2.15,26.0,5.5,4.83,0.0
2016,8,17,18,0,0.0,4.0,2.0,26.0,4.0,3.51,0.0
2016,8,17,18,15,0.0,3.0,1.9,25.5,3.0,2.63,0.0
2016,8,17,18,30,0.0,2.0,1.8,25.0,2.0,1.75,0.0
2016,8,17,18,45,0.0,1.0,1.75,24.5,1.0,0.88,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,7.0,1.3,23.0,7.0,6.37,0.0
2016,8,18,6,30,0.0,14.0,1.4,23.0,14.0,12.31,3.86
2016,8,18,6,45,0.0,27.5,1.55,23.0,27.5,24.23,14.88
2016,8,18,7,0,0.0,41.0,1.7,23.0,41.0,36.17,25.52
2016,8,18,7,15,0.0,56.5,1.75,23.0,56.5,49.68,37.4
2016,8,18,7,30,0.0,72.0,1.8,23.0,72.0,62.81,48.76
2016,8,18,7,45,12.0,111.5,1.9,23.5,116.5,94.03,75.21
2016,8,18,8,0,24.0,151.0,2.0,24.0,161.0,123.93,99.96
2016,8,18,8,15,24.5,170.5,2.05,24.0,182.0,140.85,108.13
2016,8,18,8,30,25.0,190.0,2.1,24.0,203.0,159.83,122.21
2016,8,18,8,45,197.5,214.5,2.2,24.5,333.0,198.89,144.71
2016,8,18,9,0,370.0,239.0,2.3,25.0,463.0,266.97,191.11
2016,8,18,9,15,271.0,280.5,2.3,25.0,452.0,296.72,218.73
2016,8,18,9,30,172.0,322.0,2.3,25.0,441.0,319.01,238.98
2016,8,18,9,45,139.5,341.5,2.3,25.5,442.5,336.28,252.45
2016,8,18,10,0,107.0,361.0,2.3,26.0,444.0,352.6,264.43
2016,8,18,10,15,115.0,382.0,2.25,26.0,474.5,382.13,286.11
2016,8,18,10,30,123.0,403.0,2.2,26.0,505.0,415.58,310.32
2016,8,18,10,45,151.0,421.0,2.15,26.5,551.0,460.25,341.88
2016,8,18,11,0,179.0,439.0,2.1,27.0,597.0,507.75,374.92
2016,8,18,11,15,168.0,451.5,2.05,27.0,602.5,524.76,386.21
2016,8,18,11,30,157.0,464.0,2.0,27.0,608.0,540.54,396.64
2016,8,18,11,45,130.5,466.5,1.95,27.0,588.0,533.7,390.95
2016,8,18,12,0,104.0,469.0,1.9,27.0,568.0,518.05,379.23
2016,8,18,12,15,159.0,476.0,1.85,27.0,628.0,588.68,429.36
2016,8,18,12,30,214.0,483.0,1.8,27.0,688.0,655.95,475.77
2016,8,18,12,45,203.0,483.0,1.8,27.0,677.0,656.91,475.75
2016,8,18,13,0,192.0,483.0,1.8,27.0,666.0,656.31,475.23
2016,8,18,13,15,242.5,467.0,1.75,27.0,695.0,698.31,504.95
2016,8,18,13,30,293.0,451.0,1.7,27.0,724.0,753.6,542.57
2016,8,18,13,45,191.5,443.0,1.7,27.0,620.0,637.77,462.82
2016,8,18,14,0,90.0,435.0,1.7,27.0,516.0,517.11,378.37
2016,8,18,14,15,183.5,420.5,1.7,27.0,579.0,615.43,450.52
2016,8,18,14,30,277.0,406.0,1.7,27.0,642.0,713.05,518.91
2016,8,18,14,45,367.5,354.5,1.75,27.0,654.5,749.49,546.72
2016,8,18,15,0,458.0,303.0,1.8,27.0,667.0,797.64,582.42
2016,8,18,15,15,392.5,309.0,1.85,27.0,609.5,719.93,530.24
2016,8,18,15,30,327.0,315.0,1.9,27.0,552.0,659.42,489.34
2016,8,18,15,45,163.5,198.0,1.95,27.0,316.5,372.72,284.55
2016,8,18,16,0,0.0,81.0,2.0,27.0,81.0,71.78,51.43
2016,8,18,16,15,62.5,161.5,2.0,26.5,196.5,211.14,163.62
2016,8,18,16,30,125.0,242.0,2.0,26.0,312.0,366.68,283.82
2016,8,18,16,45,62.5,136.5,2.05,26.0,171.5,182.56,141.87
2016,8,18,17,0,0.0,31.0,2.1,26.0,31.0,27.33,16.66
2016,8,18,17,15,0.0,27.0,2.0,25.5,27.0,23.78,13.92
2016,8,18,17,30,0.0,23.0,1.9,25.0,23.0,20.24,11.09
2016,8,18,17,45,0.0,18.5,1.85,25.0,18.5,16.27,7.82
2016,8,18,18,0,0.0,14.0,1.8,25.0,14.0,12.3,4.51
2016,8,18,18,15,0.0,10.0,1.85,24.5,10.0,8.78,1.55
2016,8,18,18,30,0.0,6.0,1.9,24.0,6.0,5.26,0.0
2016,8,18,18,45,0.0,3.5,1.95,24.0,3.5,3.07,0.0
2016,8,18,19,0,0.0,1.0,2.0,24.0,1.0,0.91,0.0
2016,8,18,19,15,0.0,0.5,2.1,23.5,0.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,49.0,16.5,2.0,23.0,21.0,15.01,0.0
2016,8,19,6,30,98.0,33.0,2.2,23.0,42.0,26.41,14.5
2016,8,19,6,45,202.5,50.0,2.4,23.5,85.0,38.33,26.66
2016,8,19,7,0,307.0,67.0,2.6,24.0,128.0,50.52,37.61
2016,8,19,7,15,378.5,79.0,2.8,24.5,178.5,58.43,44.62
2016,8,19,7,30,450.0,91.0,3.0,25.0,229.0,66.04,51.11
2016,8,19,7,45,513.5,96.5,3.2,25.5,284.0,68.99,53.43
2016,8,19,8,0,577.0,102.0,3.4,26.0,339.0,70.37,54.32
2016,8,19,8,15,288.5,111.0,3.5,26.0,229.5,84.07,56.93
2016,8,19,8,30,0.0,120.0,3.6,26.0,120.0,104.02,78.34
2016,8,19,8,45,361.0,117.5,3.7,26.5,335.5,144.99,95.02
2016,8,19,9,0,722.0,115.0,3.8,27.0,551.0,249.89,164.96
2016,8,19,9,15,740.5,119.0,3.8,27.0,598.0,311.2,216.73
2016,8,19,9,30,759.0,123.0,3.8,27.0,645.0,369.08,265.95
2016,8,19,9,45,782.0,121.0,3.8,27.5,689.0,425.03,312.3
2016,8,19,10,0,805.0,119.0,3.8,28.0,733.0,482.32,358.38
2016,8,19,10,15,437.0,250.0,3.75,28.0,585.5,443.66,332.48
2016,8,19,10,30,69.0,381.0,3.7,28.0,438.0,367.71,274.47
2016,8,19,10,45,156.5,405.5,3.7,28.5,542.0,451.58,336.23
2016,8,19,11,0,244.0,430.0,3.7,29.0,646.0,546.17,404.08
2016,8,19,11,15,251.0,441.0,3.65,29.0,667.5,578.99,426.91
2016,8,19,11,30,258.0,452.0,3.6,29.0,689.0,611.98,449.87
2016,8,19,11,45,351.0,427.0,3.6,29.5,754.5,682.69,499.97
2016,8,19,12,0,444.0,402.0,3.6,30.0,820.0,763.13,555.5
2016,8,19,12,15,304.5,444.0,3.55,30.0,731.5,695.23,505.68
2016,8,19,12,30,165.0,486.0,3.5,30.0,643.0,614.93,447.12
2016,8,19,12,45,290.5,447.5,3.45,30.0,723.0,715.44,519.91
2016,8,19,13,0,416.0,409.0,3.4,30.0,803.0,819.65,592.56
2016,8,19,13,15,618.5,279.0,3.35,30.0,857.5,906.38,655.68
2016,8,19,13,30,821.0,149.0,3.3,30.0,912.0,982.14,705.99
2016,8,19,13,45,597.0,273.5,3.25,30.0,822.5,902.63,652.16
2016,8,19,14,0,373.0,398.0,3.2,30.0,733.0,794.5,574.79
2016,8,19,14,15,336.5,398.5,3.1,29.5,693.5,762.75,554.7
2016,8,19,14,30,300.0,399.0,3.0,29.0,654.0,729.48,532.85
2016,8,19,14,45,271.0,387.5,2.95,29.0,611.0,689.79,506.04
2016,8,19,15,0,242.0,376.0,2.9,29.0,568.0,632.32,467.01
2016,8,19,15,15,487.0,259.5,2.7,29.0,619.0,775.16,572.74
2016,8,19,15,30,732.0,143.0,2.5,29.0,670.0,878.31,644.16
2016,8,19,15,45,654.5,164.5,2.4,29.0,612.5,814.89,601.83
2016,8,19,16,0,577.0,186.0,2.3,29.0,555.0,750.89,559.27
2016,8,19,16,15,393.0,212.0,2.15,28.5,454.0,597.12,450.85
2016,8,19,16,30,209.0,238.0,2.0,28.0,353.0,432.05,330.25
2016,8,19,16,45,406.5,172.0,1.9,28.0,366.0,535.68,412.0
2016,8,19,17,0,604.0,106.0,1.8,28.0,379.0,598.35,460.78
2016,8,19,17,15,561.0,99.0,1.7,27.5,326.0,532.7,413.21
2016,8,19,17,30,518.0,92.0,1.6,27.0,273.0,469.09,366.5
2016,8,19,17,45,463.5,81.5,1.55,27.0,221.0,397.21,311.27
2016,8,19,18,0,409.0,71.0,1.5,27.0,169.0,326.06,254.64
2016,8,19,18,15,319.5,58.0,1.55,26.5,122.0,244.82,188.74
2016,8,19,18,30,230.0,45.0,1.6,26.0,75.0,173.64,128.92
2016,8,19,18,45,115.0,27.0,1.7,26.0,42.0,92.76,51.48
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,8.19,0.0
2016,8,19,19,15,0.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.0,1.85,24.0,3.0,2.73,0.0
2016,8,20,6,30,0.0,6.0,1.9,24.0,6.0,5.26,0.0
2016,8,20,6,45,0.0,13.5,2.0,24.0,13.5,11.86,4.34
2016,8,20,7,0,0.0,21.0,2.1,24.0,21.0,18.47,10.22
2016,8,20,7,15,0.0,30.0,2.15,24.0,30.0,26.41,17.21
2016,8,20,7,30,0.0,39.0,2.2,24.0,39.0,34.37,24.13
2016,8,20,7,45,0.0,46.5,2.3,24.5,46.5,41.02,29.74
2016,8,20,8,0,0.0,54.0,2.4,25.0,54.0,47.68,35.26
2016,8,20,8,15,0.0,60.0,2.5,25.0,60.0,53.02,37.74
2016,8,20,8,30,0.0,66.0,2.6,25.0,66.0,58.36,41.91
2016,8,20,8,45,0.0,68.0,2.75,25.5,68.0,60.16,43.1
2016,8,20,9,0,0.0,70.0,2.9,26.0,70.0,61.97,44.29
2016,8,20,9,15,0.0,92.5,2.9,26.0,92.5,82.03,60.1
