Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,9,30,0.0,115.0,2.9,26.0,115.0,101.53,75.3
2016,8,20,9,45,2.5,148.0,2.95,26.0,150.0,131.06,98.18
2016,8,20,10,0,5.0,181.0,3.0,26.0,185.0,160.99,121.15
2016,8,20,10,15,6.5,189.0,2.95,26.0,194.5,169.47,127.42
2016,8,20,10,30,8.0,197.0,2.9,26.0,204.0,178.14,133.88
2016,8,20,10,45,8.0,196.5,2.9,26.5,204.0,178.63,133.8
2016,8,20,11,0,8.0,196.0,2.9,27.0,204.0,179.06,133.72
2016,8,20,11,15,10.0,216.5,2.85,27.0,226.0,199.44,149.1
2016,8,20,11,30,12.0,237.0,2.8,27.0,248.0,220.18,164.63
2016,8,20,11,45,13.5,259.0,2.8,27.0,271.5,242.21,181.05
2016,8,20,12,0,15.0,281.0,2.8,27.0,295.0,264.56,197.63
2016,8,20,12,15,23.0,334.0,2.7,27.0,356.0,328.69,245.0
2016,8,20,12,30,31.0,387.0,2.6,27.0,417.0,389.41,288.94
2016,8,20,12,45,23.5,341.0,2.55,27.0,363.5,341.9,254.08
2016,8,20,13,0,16.0,295.0,2.5,27.0,310.0,283.28,211.07
2016,8,20,13,15,12.5,247.0,2.45,27.0,259.0,236.16,176.22
2016,8,20,13,30,9.0,199.0,2.4,27.0,208.0,188.76,140.68
2016,8,20,13,45,10.5,219.5,2.35,27.0,229.5,209.64,156.7
2016,8,20,14,0,12.0,240.0,2.3,27.0,251.0,230.79,172.73
2016,8,20,14,15,7.0,193.0,2.15,26.5,199.5,181.96,136.04
2016,8,20,14,30,2.0,146.0,2.0,26.0,148.0,133.34,99.06
2016,8,20,14,45,1.0,110.5,1.95,26.0,111.5,99.69,73.13
2016,8,20,15,0,0.0,75.0,1.9,26.0,75.0,66.59,47.29
2016,8,20,15,15,0.0,49.0,1.75,26.0,49.0,43.43,29.07
2016,8,20,15,30,0.0,23.0,1.6,26.0,23.0,20.35,10.7
2016,8,20,15,45,0.0,18.5,1.45,26.0,18.5,16.35,7.54
2016,8,20,16,0,0.0,14.0,1.3,26.0,14.0,12.36,4.35
2016,8,20,16,15,0.0,62.5,1.15,25.5,62.5,55.3,39.12
2016,8,20,16,30,0.0,111.0,1.0,25.0,111.0,99.62,74.82
2016,8,20,16,45,183.5,136.0,0.85,25.0,218.0,302.56,238.51
2016,8,20,17,0,367.0,161.0,0.7,25.0,325.0,463.25,359.78
2016,8,20,17,15,333.0,145.0,0.6,25.0,278.5,406.23,315.87
2016,8,20,17,30,299.0,129.0,0.5,25.0,232.0,351.49,274.56
2016,8,20,17,45,295.0,108.0,0.4,25.0,194.0,311.22,243.4
2016,8,20,18,0,291.0,87.0,0.3,25.0,156.0,280.81,218.13
2016,8,20,18,15,210.0,68.5,0.35,24.5,111.0,194.99,149.57
2016,8,20,18,30,129.0,50.0,0.4,24.0,66.0,128.61,94.65
2016,8,20,18,45,64.5,25.0,0.45,24.0,33.0,62.56,30.56
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.0,2.65,21.0,5.0,4.55,0.0
2016,8,21,6,30,0.0,10.0,2.6,21.0,10.0,8.78,0.91
2016,8,21,6,45,0.0,20.5,2.6,21.0,20.5,18.03,9.69
2016,8,21,7,0,0.0,31.0,2.6,21.0,31.0,27.31,18.04
2016,8,21,7,15,0.0,43.0,2.55,21.0,43.0,37.92,27.49
2016,8,21,7,30,0.0,55.0,2.5,21.0,55.0,48.56,36.82
2016,8,21,7,45,0.0,92.5,2.5,21.5,93.0,79.6,63.49
2016,8,21,8,0,0.0,130.0,2.5,22.0,131.0,108.78,88.02
2016,8,21,8,15,0.0,133.0,2.55,22.0,133.5,112.73,86.93
2016,8,21,8,30,0.0,136.0,2.6,22.0,136.0,116.66,89.77
2016,8,21,8,45,0.0,144.0,2.65,22.5,144.0,124.2,95.3
2016,8,21,9,0,0.0,152.0,2.7,23.0,152.0,131.65,100.7
2016,8,21,9,15,1.0,160.0,2.6,23.5,161.0,139.34,106.2
2016,8,21,9,30,2.0,168.0,2.5,24.0,170.0,147.14,111.76
2016,8,21,9,45,19.0,239.0,2.45,24.5,254.0,214.22,163.02
2016,8,21,10,0,36.0,310.0,2.4,25.0,338.0,279.81,211.96
2016,8,21,10,15,46.0,338.5,2.1,25.0,376.0,313.72,236.63
2016,8,21,10,30,56.0,367.0,1.8,25.0,414.0,349.26,262.19
2016,8,21,10,45,58.0,383.5,1.5,25.5,433.5,371.19,276.7
2016,8,21,11,0,60.0,400.0,1.2,26.0,453.0,393.48,291.06
2016,8,21,11,15,44.0,379.0,0.95,26.0,418.5,370.0,272.9
2016,8,21,11,30,28.0,358.0,0.7,26.0,384.0,344.08,253.16
2016,8,21,11,45,26.0,355.0,0.45,26.0,379.5,343.82,251.95
2016,8,21,12,0,24.0,352.0,0.2,26.0,375.0,336.57,245.48
2016,8,21,12,15,41.5,395.5,0.5,26.0,435.0,403.0,294.17
2016,8,21,12,30,59.0,439.0,0.8,26.0,495.0,465.06,338.81
2016,8,21,12,45,74.0,451.0,1.1,26.0,521.0,496.1,361.91
2016,8,21,13,0,89.0,463.0,1.4,26.0,547.0,527.8,385.64
2016,8,21,13,15,160.5,463.0,1.55,26.0,612.0,616.5,449.4
2016,8,21,13,30,232.0,463.0,1.7,26.0,677.0,694.35,504.56
2016,8,21,13,45,196.5,455.0,1.9,26.0,634.0,657.3,479.7
2016,8,21,14,0,161.0,447.0,2.1,26.0,591.0,618.57,454.04
2016,8,21,14,15,94.0,387.0,2.2,26.0,471.0,475.65,353.7
2016,8,21,14,30,27.0,327.0,2.3,26.0,351.0,347.81,260.44
2016,8,21,14,45,33.0,326.5,2.45,26.0,354.0,355.26,267.31
2016,8,21,15,0,39.0,326.0,2.6,26.0,357.0,362.68,273.67
2016,8,21,15,15,34.0,301.0,2.6,25.5,327.0,332.81,252.48
2016,8,21,15,30,29.0,276.0,2.6,25.0,297.0,302.76,231.0
2016,8,21,15,45,14.5,213.5,2.65,25.0,224.0,211.19,161.46
2016,8,21,16,0,0.0,151.0,2.7,25.0,151.0,137.23,103.93
2016,8,21,16,15,12.0,176.0,2.65,25.0,182.5,173.03,133.02
2016,8,21,16,30,24.0,201.0,2.6,25.0,214.0,210.01,162.73
2016,8,21,16,45,63.5,193.0,2.55,25.0,222.5,247.27,193.54
2016,8,21,17,0,103.0,185.0,2.5,25.0,231.0,269.05,212.04
2016,8,21,17,15,97.0,159.5,2.35,24.5,198.5,234.39,185.51
2016,8,21,17,30,91.0,134.0,2.2,24.0,166.0,210.73,167.2
2016,8,21,17,45,78.0,110.0,2.1,24.0,134.0,163.06,128.74
2016,8,21,18,0,65.0,86.0,2.0,24.0,102.0,127.15,98.99
2016,8,21,18,15,44.0,63.5,1.9,23.5,73.0,90.11,67.88
2016,8,21,18,30,23.0,41.0,1.8,23.0,44.0,54.48,37.61
2016,8,21,18,45,11.5,20.5,1.7,23.0,22.0,24.98,7.52
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,4.5,1.75,22.0,4.5,4.09,0.0
2016,8,22,6,30,0.0,9.0,1.9,22.0,9.0,7.9,0.14
2016,8,22,6,45,0.0,19.0,2.1,22.5,19.0,16.71,8.47
2016,8,22,7,0,0.0,29.0,2.3,23.0,29.0,25.54,16.34
2016,8,22,7,15,0.0,40.5,2.35,23.5,40.5,35.71,25.27
2016,8,22,7,30,0.0,52.0,2.4,24.0,52.0,45.9,34.05
2016,8,22,7,45,0.0,29.0,2.45,24.5,29.0,25.54,16.42
2016,8,22,8,0,0.0,6.0,2.5,25.0,6.0,5.28,0.0
2016,8,22,8,15,3.0,85.0,2.6,25.5,87.0,75.11,55.54
2016,8,22,8,30,6.0,164.0,2.7,26.0,168.0,138.73,105.66
2016,8,22,8,45,3.0,146.0,2.85,26.5,148.0,126.3,95.3
2016,8,22,9,0,0.0,128.0,3.0,27.0,128.0,111.9,83.61
2016,8,22,9,15,5.0,170.5,3.05,27.0,174.0,149.18,112.37
2016,8,22,9,30,10.0,213.0,3.1,27.0,220.0,187.2,141.33
2016,8,22,9,45,30.5,270.5,3.2,27.5,293.5,240.98,181.48
2016,8,22,10,0,51.0,328.0,3.3,28.0,367.0,301.46,226.13
2016,8,22,10,15,183.0,353.0,3.35,28.0,502.5,397.24,297.23
2016,8,22,10,30,315.0,378.0,3.4,28.0,638.0,509.18,379.38
2016,8,22,10,45,324.0,394.0,3.45,28.0,669.5,550.86,409.38
2016,8,22,11,0,333.0,410.0,3.5,28.0,701.0,593.01,439.58
2016,8,22,11,15,332.5,419.0,3.5,28.0,716.0,622.5,460.34
2016,8,22,11,30,332.0,428.0,3.5,28.0,731.0,651.16,480.32
2016,8,22,11,45,243.5,452.0,3.55,28.5,676.0,620.61,456.27
2016,8,22,12,0,155.0,476.0,3.6,29.0,621.0,576.95,422.99
2016,8,22,12,15,198.0,475.5,3.6,29.0,662.0,625.77,458.35
2016,8,22,12,30,241.0,475.0,3.6,29.0,703.0,676.33,494.17
2016,8,22,12,45,214.0,477.0,3.6,29.0,679.0,664.67,485.33
2016,8,22,13,0,187.0,479.0,3.6,29.0,655.0,650.72,475.23
2016,8,22,13,15,271.0,451.0,3.6,29.0,703.0,726.29,529.83
2016,8,22,13,30,355.0,423.0,3.6,29.0,751.0,790.54,575.75
2016,8,22,13,45,603.0,273.0,3.6,29.0,815.5,911.31,664.36
2016,8,22,14,0,851.0,123.0,3.6,29.0,880.0,994.05,720.02
2016,8,22,14,15,845.0,121.5,3.6,29.0,853.5,989.04,716.94
2016,8,22,14,30,839.0,120.0,3.6,29.0,827.0,980.36,712.3
2016,8,22,14,45,558.5,242.0,3.6,29.0,704.5,844.62,621.74
2016,8,22,15,0,278.0,364.0,3.6,29.0,582.0,673.71,498.36
2016,8,22,15,15,250.0,347.5,3.6,29.0,535.5,627.23,467.31
2016,8,22,15,30,222.0,331.0,3.6,29.0,489.0,563.56,423.16
2016,8,22,15,45,204.5,308.5,3.6,29.0,446.5,520.06,393.02
2016,8,22,16,0,187.0,286.0,3.6,29.0,404.0,476.45,362.3
2016,8,22,16,15,448.0,194.5,3.4,28.5,445.0,626.47,479.76
2016,8,22,16,30,709.0,103.0,3.2,28.0,486.0,730.15,557.93
2016,8,22,16,45,673.5,99.5,3.05,28.0,432.0,671.01,516.4
2016,8,22,17,0,638.0,96.0,2.9,28.0,378.0,612.31,475.5
2016,8,22,17,15,595.5,89.5,2.7,27.5,324.0,546.01,427.49
2016,8,22,17,30,553.0,83.0,2.5,27.0,270.0,481.71,379.3
2016,8,22,17,45,487.0,74.5,2.35,27.0,216.5,403.43,318.01
2016,8,22,18,0,421.0,66.0,2.2,27.0,163.0,330.45,258.83
2016,8,22,18,15,326.5,53.5,2.25,26.5,116.0,243.02,187.3
2016,8,22,18,30,232.0,41.0,2.3,26.0,69.0,170.26,125.11
2016,8,22,18,45,116.0,20.5,2.35,26.0,34.5,81.55,29.36
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.0,15.0,3.7,24.0,20.0,13.64,0.0
2016,8,23,6,30,116.0,30.0,3.8,24.0,40.0,24.14,11.52
2016,8,23,6,45,222.5,46.5,3.9,24.5,83.0,35.8,24.26
2016,8,23,7,0,329.0,63.0,4.0,25.0,126.0,47.73,35.0
2016,8,23,7,15,403.0,74.5,4.2,25.0,177.5,55.4,41.91
2016,8,23,7,30,477.0,86.0,4.4,25.0,229.0,62.79,48.34
2016,8,23,7,45,535.5,92.5,4.6,25.5,284.0,66.35,51.21
2016,8,23,8,0,594.0,99.0,4.8,26.0,339.0,68.61,52.87
2016,8,23,8,15,462.0,147.0,4.9,26.0,350.5,116.89,79.28
2016,8,23,8,30,330.0,195.0,5.0,26.0,362.0,176.83,122.96
2016,8,23,8,45,534.0,153.5,5.1,26.5,458.0,202.31,133.06
2016,8,23,9,0,738.0,112.0,5.2,27.0,554.0,259.59,172.72
2016,8,23,9,15,757.0,116.0,5.2,27.0,602.0,317.41,222.41
2016,8,23,9,30,776.0,120.0,5.2,27.0,650.0,376.75,273.27
2016,8,23,9,45,799.0,118.0,5.2,27.5,694.5,433.94,321.07
2016,8,23,10,0,822.0,116.0,5.2,28.0,739.0,492.43,368.56
2016,8,23,10,15,832.5,118.5,5.2,28.5,776.0,550.4,414.2
2016,8,23,10,30,843.0,121.0,5.2,29.0,813.0,605.43,456.28
2016,8,23,10,45,855.5,119.5,5.25,29.5,844.0,657.38,495.12
2016,8,23,11,0,868.0,118.0,5.3,30.0,875.0,708.24,532.14
2016,8,23,11,15,873.0,119.0,5.25,30.0,897.5,754.44,565.13
2016,8,23,11,30,878.0,120.0,5.2,30.0,920.0,798.44,594.81
2016,8,23,11,45,881.0,121.5,5.2,30.0,934.0,838.88,622.03
2016,8,23,12,0,884.0,123.0,5.2,30.0,948.0,876.63,647.27
2016,8,23,12,15,885.0,123.0,5.2,30.0,954.0,908.39,668.35
2016,8,23,12,30,886.0,123.0,5.2,30.0,960.0,937.01,687.33
2016,8,23,12,45,886.0,122.5,5.2,30.5,957.5,960.96,701.75
2016,8,23,13,0,886.0,122.0,5.2,31.0,955.0,981.47,713.9
2016,8,23,13,15,884.0,121.5,5.15,31.0,943.5,996.47,723.6
2016,8,23,13,30,882.0,121.0,5.1,31.0,932.0,1007.77,730.98
2016,8,23,13,45,877.5,120.5,5.1,31.0,912.5,1012.81,734.77
2016,8,23,14,0,873.0,120.0,5.1,31.0,893.0,1014.04,736.25
2016,8,23,14,15,867.0,118.5,5.05,31.0,866.0,1008.92,733.35
2016,8,23,14,30,861.0,117.0,5.0,31.0,839.0,1000.04,728.16
2016,8,23,14,45,844.5,119.0,4.95,31.0,803.0,980.8,716.28
2016,8,23,15,0,828.0,121.0,4.9,31.0,767.0,968.85,709.42
2016,8,23,15,15,815.5,118.5,4.8,30.5,726.0,942.02,693.77
2016,8,23,15,30,803.0,116.0,4.7,30.0,685.0,912.12,676.12
2016,8,23,15,45,782.5,114.5,4.65,30.0,638.0,873.13,651.21
2016,8,23,16,0,762.0,113.0,4.6,30.0,591.0,831.94,624.68
2016,8,23,16,15,739.5,109.0,4.35,29.5,540.5,784.31,594.02
2016,8,23,16,30,717.0,105.0,4.1,29.0,490.0,739.39,564.86
2016,8,23,16,45,681.5,101.5,3.9,29.0,435.5,679.84,523.78
2016,8,23,17,0,646.0,98.0,3.7,29.0,381.0,620.69,482.32
2016,8,23,17,15,602.5,91.0,3.4,28.5,326.0,552.64,432.66
2016,8,23,17,30,559.0,84.0,3.1,28.0,271.0,486.66,382.94
2016,8,23,17,45,492.0,75.5,2.85,27.5,217.0,407.38,321.21
2016,8,23,18,0,425.0,67.0,2.6,27.0,163.0,330.16,258.99
2016,8,23,18,15,326.5,54.0,2.55,26.5,115.5,243.87,187.87
2016,8,23,18,30,228.0,41.0,2.5,26.0,68.0,168.94,123.51
2016,8,23,18,45,114.0,20.5,2.5,25.5,34.0,80.23,19.98
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,110.0,13.0,2.75,22.5,21.5,11.82,0.0
2016,8,24,6,30,220.0,26.0,3.0,23.0,43.0,21.36,9.26
2016,8,24,6,45,342.0,37.5,3.3,23.5,89.5,29.9,19.41
2016,8,24,7,0,464.0,49.0,3.6,24.0,136.0,38.14,26.97
2016,8,24,7,15,533.5,56.5,3.75,24.5,189.5,42.55,30.99
2016,8,24,7,30,603.0,64.0,3.9,25.0,243.0,46.83,34.69
2016,8,24,7,45,658.0,67.0,4.1,25.5,300.5,47.52,35.16
2016,8,24,8,0,713.0,70.0,4.3,26.0,358.0,52.96,39.6
2016,8,24,8,15,743.5,74.5,4.3,26.0,413.0,80.7,43.92
2016,8,24,8,30,774.0,79.0,4.3,26.0,468.0,138.11,74.31
2016,8,24,8,45,799.5,80.5,4.35,26.5,521.0,195.95,116.98
2016,8,24,9,0,825.0,82.0,4.4,27.0,574.0,262.18,171.48
2016,8,24,9,15,841.0,84.5,4.4,27.5,622.5,322.52,223.28
2016,8,24,9,30,857.0,87.0,4.4,28.0,671.0,383.73,275.42
2016,8,24,9,45,869.5,89.0,4.4,28.5,714.0,443.68,325.44
2016,8,24,10,0,882.0,91.0,4.4,29.0,757.0,503.55,373.8
2016,8,24,10,15,890.5,92.5,4.4,29.0,793.5,560.52,419.26
2016,8,24,10,30,899.0,94.0,4.4,29.0,830.0,616.42,462.58
2016,8,24,10,45,905.0,95.5,4.4,29.5,859.5,669.41,501.6
2016,8,24,11,0,911.0,97.0,4.4,30.0,889.0,720.59,538.17
2016,8,24,11,15,915.0,97.5,4.35,30.0,910.5,767.38,570.33
2016,8,24,11,30,919.0,98.0,4.3,30.0,932.0,811.73,599.78
2016,8,24,11,45,912.5,104.5,4.3,30.5,944.0,850.43,624.1
2016,8,24,12,0,906.0,111.0,4.3,31.0,956.0,885.68,645.89
2016,8,24,12,15,906.5,111.0,4.25,31.0,961.0,917.54,666.37
2016,8,24,12,30,907.0,111.0,4.2,31.0,966.0,946.13,684.64
2016,8,24,12,45,668.5,255.0,4.2,31.0,884.0,902.45,655.03
2016,8,24,13,0,430.0,399.0,4.2,31.0,802.0,829.26,599.66
2016,8,24,13,15,663.0,255.5,4.15,31.0,868.0,933.19,676.51
2016,8,24,13,30,896.0,112.0,4.1,31.0,934.0,1013.64,728.8
2016,8,24,13,45,890.0,112.0,4.1,31.0,913.5,1017.61,731.33
2016,8,24,14,0,884.0,112.0,4.1,31.0,893.0,1017.7,732.07
2016,8,24,14,15,877.5,111.0,4.05,31.0,865.5,1012.41,729.19
2016,8,24,14,30,871.0,110.0,4.0,31.0,838.0,1003.33,724.05
2016,8,24,14,45,599.0,229.0,3.95,31.0,720.5,873.19,638.62
2016,8,24,15,0,327.0,348.0,3.9,31.0,603.0,705.89,519.05
2016,8,24,15,15,329.0,326.5,3.85,30.5,571.0,681.84,505.67
2016,8,24,15,30,331.0,305.0,3.8,30.0,539.0,655.93,490.06
2016,8,24,15,45,290.5,290.0,3.75,30.0,485.0,596.32,448.35
2016,8,24,16,0,250.0,275.0,3.7,30.0,431.0,537.54,406.73
2016,8,24,16,15,485.0,188.5,3.5,29.5,458.5,652.38,497.3
2016,8,24,16,30,720.0,102.0,3.3,29.0,486.0,738.37,562.04
2016,8,24,16,45,689.0,97.0,3.1,29.0,432.0,680.38,521.46
2016,8,24,17,0,658.0,92.0,2.9,29.0,378.0,622.46,481.16
2016,8,24,17,15,615.5,85.5,2.6,28.5,323.0,555.19,432.6
2016,8,24,17,30,573.0,79.0,2.3,28.0,268.0,489.9,383.59
2016,8,24,17,45,503.5,71.5,2.05,27.5,214.0,409.67,321.45
2016,8,24,18,0,434.0,64.0,1.8,27.0,160.0,335.01,261.38
2016,8,24,18,15,338.5,51.0,1.75,26.5,112.5,245.97,188.58
2016,8,24,18,30,243.0,38.0,1.7,26.0,65.0,171.7,124.44
2016,8,24,18,45,121.5,19.0,1.65,26.0,32.5,80.19,7.65
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.0,13.0,1.4,22.5,21.0,11.82,0.0
2016,8,25,6,30,212.0,26.0,1.6,23.0,42.0,21.43,8.92
2016,8,25,6,45,320.0,39.5,1.8,23.5,87.0,31.76,20.95
2016,8,25,7,0,428.0,53.0,2.0,24.0,132.0,41.62,29.94
2016,8,25,7,15,499.0,61.5,2.1,24.0,185.5,46.63,34.57
2016,8,25,7,30,570.0,70.0,2.2,24.0,239.0,51.5,38.86
2016,8,25,7,45,616.5,77.0,2.3,24.5,294.5,54.86,41.61
2016,8,25,8,0,663.0,84.0,2.4,25.0,350.0,58.05,44.11
2016,8,25,8,15,695.5,89.0,2.4,25.0,404.5,85.21,48.47
2016,8,25,8,30,728.0,94.0,2.4,25.0,459.0,146.01,82.56
2016,8,25,8,45,754.0,97.0,2.4,25.5,511.5,202.33,123.99
2016,8,25,9,0,780.0,100.0,2.4,26.0,564.0,261.51,172.5
2016,8,25,9,15,797.0,103.5,2.35,26.5,612.0,321.02,222.9
2016,8,25,9,30,814.0,107.0,2.3,27.0,660.0,381.7,273.66
2016,8,25,9,45,830.0,107.5,2.25,27.5,703.5,443.54,323.88
2016,8,25,10,0,846.0,108.0,2.2,28.0,747.0,501.82,369.84
2016,8,25,10,15,855.5,110.0,2.15,28.0,783.0,557.96,413.39
2016,8,25,10,30,865.0,112.0,2.1,28.0,819.0,613.21,454.83
2016,8,25,10,45,873.0,113.0,2.05,28.5,849.0,665.51,491.93
2016,8,25,11,0,881.0,114.0,2.0,29.0,879.0,716.27,526.67
2016,8,25,11,15,885.0,115.0,1.95,29.0,900.5,762.32,557.48
2016,8,25,11,30,889.0,116.0,1.9,29.0,922.0,806.03,585.14
2016,8,25,11,45,893.0,115.5,1.9,29.0,935.5,845.87,610.37
2016,8,25,12,0,897.0,115.0,1.9,29.0,949.0,882.98,633.68
2016,8,25,12,15,898.0,115.0,1.9,29.0,954.0,915.02,653.62
2016,8,25,12,30,899.0,115.0,1.9,29.0,959.0,943.85,671.5
2016,8,25,12,45,898.0,114.5,1.9,29.5,956.0,966.98,684.43
2016,8,25,13,0,897.0,114.0,1.9,30.0,953.0,986.56,695.18
2016,8,25,13,15,894.5,113.5,1.9,30.0,941.0,1001.02,704.23
2016,8,25,13,30,892.0,113.0,1.9,30.0,929.0,1011.7,711.1
2016,8,25,13,45,887.5,111.5,1.9,30.0,909.0,1015.53,713.9
2016,8,25,14,0,883.0,110.0,1.9,30.0,889.0,1015.47,714.52
2016,8,25,14,15,876.5,109.0,1.9,30.0,861.0,1010.06,712.01
2016,8,25,14,30,870.0,108.0,1.9,30.0,833.0,1000.88,707.35
2016,8,25,14,45,693.5,191.5,1.95,30.0,754.0,928.49,663.56
2016,8,25,15,0,517.0,275.0,2.0,30.0,675.0,831.19,599.94
2016,8,25,15,15,324.0,302.0,2.0,29.5,548.5,650.46,478.06
2016,8,25,15,30,131.0,329.0,2.0,29.0,422.0,476.89,354.58
2016,8,25,15,45,222.0,295.5,2.0,29.0,439.0,523.14,392.46
2016,8,25,16,0,313.0,262.0,2.0,29.0,456.0,579.56,435.58
2016,8,25,16,15,233.0,246.5,1.9,28.5,384.5,469.56,356.77
2016,8,25,16,30,153.0,231.0,1.8,28.0,313.0,380.6,291.65
2016,8,25,16,45,190.5,202.0,1.75,28.0,292.5,373.51,288.78
2016,8,25,17,0,228.0,173.0,1.7,28.0,272.0,375.86,292.1
2016,8,25,17,15,399.5,124.5,1.55,27.5,267.5,443.47,346.5
2016,8,25,17,30,571.0,76.0,1.4,27.0,263.0,484.93,378.98
2016,8,25,17,45,507.0,68.0,1.3,27.0,209.5,407.6,318.39
2016,8,25,18,0,443.0,60.0,1.2,27.0,156.0,335.44,260.32
2016,8,25,18,15,347.0,47.5,1.2,26.5,109.0,248.58,189.6
2016,8,25,18,30,251.0,35.0,1.2,26.0,62.0,171.29,122.86
2016,8,25,18,45,125.5,17.5,1.2,25.5,31.0,78.84,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,53.0,13.5,0.7,23.0,17.5,12.28,0.0
2016,8,26,6,30,106.0,27.0,0.8,23.0,35.0,21.83,8.74
2016,8,26,6,45,206.5,44.5,0.9,23.5,77.0,34.31,23.05
2016,8,26,7,0,307.0,62.0,1.0,24.0,119.0,47.02,34.52
2016,8,26,7,15,379.5,74.5,1.0,24.0,169.5,55.43,42.1
2016,8,26,7,30,452.0,87.0,1.0,24.0,220.0,63.52,49.16
2016,8,26,7,45,503.0,96.5,1.05,24.5,273.5,69.74,54.29
2016,8,26,8,0,554.0,106.0,1.1,25.0,327.0,74.1,57.71
2016,8,26,8,15,344.0,160.5,1.0,25.0,304.5,129.06,91.08
2016,8,26,8,30,134.0,215.0,0.9,25.0,282.0,176.17,129.71
2016,8,26,8,45,199.5,235.0,0.85,25.5,347.5,215.46,156.09
2016,8,26,9,0,265.0,255.0,0.8,26.0,413.0,258.53,186.46
2016,8,26,9,15,495.0,197.0,0.7,26.0,521.5,302.21,214.46
2016,8,26,9,30,725.0,139.0,0.6,26.0,630.0,373.54,266.14
2016,8,26,9,45,476.0,247.5,0.5,26.5,578.5,403.86,293.24
2016,8,26,10,0,227.0,356.0,0.4,27.0,527.0,407.07,296.63
2016,8,26,10,15,290.0,360.0,0.45,27.0,589.5,461.29,335.77
2016,8,26,10,30,353.0,364.0,0.5,27.0,652.0,523.67,379.76
2016,8,26,10,45,570.5,262.5,0.6,27.5,748.0,603.28,437.17
2016,8,26,11,0,788.0,161.0,0.7,28.0,844.0,697.34,503.63
2016,8,26,11,15,612.5,269.0,0.8,28.0,808.0,705.14,506.2
2016,8,26,11,30,437.0,377.0,0.9,28.0,772.0,695.62,497.39
2016,8,26,11,45,391.0,405.5,1.0,28.5,763.0,703.34,501.77
2016,8,26,12,0,345.0,434.0,1.1,29.0,754.0,710.96,505.56
2016,8,26,12,15,390.0,417.0,1.2,29.0,781.0,753.01,535.11
2016,8,26,12,30,435.0,400.0,1.3,29.0,808.0,803.64,569.51
2016,8,26,12,45,632.5,275.5,1.4,29.0,866.5,890.36,631.49
2016,8,26,13,0,830.0,151.0,1.5,29.0,925.0,958.65,676.4
2016,8,26,13,15,827.5,150.0,1.55,29.0,913.5,983.67,692.09
2016,8,26,13,30,825.0,149.0,1.6,29.0,902.0,993.83,699.19
2016,8,26,13,45,443.0,276.5,1.7,29.0,680.0,754.49,543.88
2016,8,26,14,0,61.0,404.0,1.8,29.0,458.0,459.59,334.72
2016,8,26,14,15,431.0,273.5,1.9,29.0,633.5,748.25,547.06
2016,8,26,14,30,801.0,143.0,2.0,29.0,809.0,981.27,701.96
2016,8,26,14,45,796.0,137.5,2.1,29.0,775.5,965.69,691.88
2016,8,26,15,0,791.0,132.0,2.2,29.0,742.0,946.57,682.14
2016,8,26,15,15,777.5,129.0,2.25,28.5,701.5,918.6,667.52
2016,8,26,15,30,764.0,126.0,2.3,28.0,661.0,887.73,650.91
2016,8,26,15,45,538.5,193.0,2.35,28.0,557.0,734.66,549.12
2016,8,26,16,0,313.0,260.0,2.4,28.0,453.0,577.78,436.43
2016,8,26,16,15,344.0,229.0,2.35,27.5,424.0,561.19,428.62
2016,8,26,16,30,375.0,198.0,2.3,27.0,395.0,540.71,416.89
2016,8,26,16,45,374.0,174.0,2.25,27.0,352.5,499.24,387.88
2016,8,26,17,0,373.0,150.0,2.2,27.0,310.0,470.92,367.82
2016,8,26,17,15,348.5,131.5,2.1,26.5,263.5,416.1,327.5
2016,8,26,17,30,324.0,113.0,2.0,26.0,217.0,362.44,286.84
2016,8,26,17,45,285.5,94.0,1.9,26.0,172.5,289.47,229.2
2016,8,26,18,0,247.0,75.0,1.8,26.0,128.0,232.66,182.4
2016,8,26,18,15,186.0,55.5,1.8,25.5,88.5,167.87,128.31
2016,8,26,18,30,125.0,36.0,1.8,25.0,49.0,109.51,77.08
2016,8,26,18,45,62.5,18.0,1.85,25.0,24.5,50.02,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,67.5,12.5,0.6,22.5,17.5,11.37,0.0
2016,8,27,6,30,135.0,25.0,0.7,23.0,35.0,19.6,6.78
2016,8,27,6,45,237.5,41.5,0.8,23.5,77.5,32.07,21.15
2016,8,27,7,0,340.0,58.0,0.9,24.0,120.0,44.11,32.04
2016,8,27,7,15,412.0,69.0,0.9,24.0,171.0,51.53,38.76
2016,8,27,7,30,484.0,80.0,0.9,24.0,222.0,59.46,45.69
2016,8,27,7,45,532.0,89.0,0.9,24.5,275.0,63.94,49.36
2016,8,27,8,0,580.0,98.0,0.9,25.0,328.0,68.17,52.69
2016,8,27,8,15,615.5,104.5,0.75,25.5,381.5,94.87,57.29
2016,8,27,8,30,651.0,111.0,0.6,26.0,435.0,147.02,85.56
2016,8,27,8,45,678.5,115.5,0.45,26.5,486.5,200.7,124.27
2016,8,27,9,0,706.0,120.0,0.3,27.0,538.0,257.52,169.02
2016,8,27,9,15,725.5,124.5,0.4,27.0,585.5,314.82,216.32
2016,8,27,9,30,745.0,129.0,0.5,27.0,633.0,377.49,267.22
2016,8,27,9,45,756.5,134.0,0.6,27.5,674.5,434.2,312.29
2016,8,27,10,0,768.0,139.0,0.7,28.0,716.0,491.05,356.05
2016,8,27,10,15,779.0,141.5,0.8,28.0,752.0,545.37,397.45
2016,8,27,10,30,790.0,144.0,0.9,28.0,788.0,599.23,437.41
2016,8,27,10,45,796.0,148.0,1.05,28.5,816.5,650.49,474.05
2016,8,27,11,0,802.0,152.0,1.2,29.0,845.0,700.32,508.8
2016,8,27,11,15,807.5,153.5,1.3,29.0,867.0,745.88,540.58
2016,8,27,11,30,813.0,155.0,1.4,29.0,889.0,789.5,569.94
2016,8,27,11,45,819.5,153.5,1.5,29.0,903.0,829.0,595.78
2016,8,27,12,0,826.0,152.0,1.6,29.0,917.0,866.15,620.06
2016,8,27,12,15,827.0,152.5,1.65,29.0,922.5,897.79,640.23
2016,8,27,12,30,828.0,153.0,1.7,29.0,928.0,926.42,658.52
2016,8,27,12,45,826.0,153.5,1.8,29.0,924.5,949.05,673.69
2016,8,27,13,0,824.0,154.0,1.9,29.0,921.0,968.26,686.86
2016,8,27,13,15,632.0,267.5,1.95,29.0,851.0,917.77,654.4
2016,8,27,13,30,440.0,381.0,2.0,29.0,781.0,849.45,606.06
2016,8,27,13,45,621.5,267.0,2.05,29.0,819.0,929.0,664.66
2016,8,27,14,0,803.0,153.0,2.1,29.0,857.0,993.15,706.93
2016,8,27,14,15,795.5,151.0,2.1,29.0,829.5,986.07,702.65
2016,8,27,14,30,788.0,149.0,2.1,29.0,802.0,975.39,696.96
2016,8,27,14,45,774.0,148.5,2.15,29.0,767.0,956.35,686.63
2016,8,27,15,0,760.0,148.0,2.2,29.0,732.0,934.09,674.33
2016,8,27,15,15,746.0,144.5,2.15,29.0,691.5,905.57,657.03
2016,8,27,15,30,732.0,141.0,2.1,29.0,651.0,880.09,641.78
2016,8,27,15,45,709.0,138.5,2.1,29.0,604.0,839.12,616.69
2016,8,27,16,0,686.0,136.0,2.1,29.0,557.0,796.35,590.24
2016,8,27,16,15,660.5,130.5,2.0,28.5,507.0,746.49,558.99
2016,8,27,16,30,635.0,125.0,1.9,28.0,457.0,695.7,526.56
2016,8,27,16,45,602.5,117.5,1.85,28.0,404.5,636.54,486.84
2016,8,27,17,0,570.0,110.0,1.8,28.0,352.0,577.76,445.54
2016,8,27,17,15,524.0,101.0,1.65,27.5,298.5,508.67,395.67
2016,8,27,17,30,478.0,92.0,1.5,27.0,245.0,437.25,342.46
2016,8,27,17,45,415.0,80.0,1.4,26.5,193.5,361.7,284.01
2016,8,27,18,0,352.0,68.0,1.3,26.0,142.0,291.99,227.79
2016,8,27,18,15,261.0,51.5,1.3,25.5,97.0,209.46,159.87
2016,8,27,18,30,170.0,35.0,1.3,25.0,52.0,137.56,96.41
2016,8,27,18,45,85.0,17.5,1.3,25.0,26.0,62.67,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.0,12.5,1.7,21.5,17.0,11.37,0.0
2016,8,28,6,30,124.0,25.0,1.9,22.0,34.0,19.61,6.24
2016,8,28,6,45,221.5,42.0,2.1,22.5,75.5,32.45,21.49
2016,8,28,7,0,319.0,59.0,2.3,23.0,117.0,44.84,32.76
2016,8,28,7,15,390.5,71.5,2.35,23.5,167.5,53.34,40.37
2016,8,28,7,30,462.0,84.0,2.4,24.0,218.0,61.51,47.44
2016,8,28,7,45,513.0,93.0,2.45,24.5,271.5,67.17,52.14
2016,8,28,8,0,564.0,102.0,2.5,25.0,325.0,71.27,55.36
2016,8,28,8,15,600.0,109.0,2.6,25.5,378.5,98.4,60.34
2016,8,28,8,30,636.0,116.0,2.7,26.0,432.0,150.09,89.0
2016,8,28,8,45,667.0,119.5,2.8,26.5,483.5,202.74,127.68
2016,8,28,9,0,698.0,123.0,2.9,27.0,535.0,258.98,173.35
2016,8,28,9,15,718.0,127.5,2.95,27.0,582.0,316.04,221.71
2016,8,28,9,30,738.0,132.0,3.0,27.0,629.0,374.79,271.17
2016,8,28,9,45,562.5,224.0,3.15,27.5,617.5,423.66,313.2
2016,8,28,10,0,387.0,316.0,3.3,28.0,606.0,452.02,336.37
2016,8,28,10,15,594.5,226.5,3.35,28.0,697.0,517.77,387.02
2016,8,28,10,30,802.0,137.0,3.4,28.0,788.0,601.47,451.13
2016,8,28,10,45,813.5,136.5,3.45,28.0,818.0,652.83,489.53
2016,8,28,11,0,825.0,136.0,3.5,28.0,848.0,700.38,524.61
2016,8,28,11,15,830.0,137.5,3.5,28.0,869.5,745.29,556.8
2016,8,28,11,30,835.0,139.0,3.5,28.0,891.0,788.11,585.48
2016,8,28,11,45,829.0,146.0,3.55,28.5,902.0,824.48,608.59
2016,8,28,12,0,823.0,153.0,3.6,29.0,913.0,865.83,634.86
2016,8,28,12,15,824.0,153.5,3.65,29.0,918.0,897.35,655.65
2016,8,28,12,30,825.0,154.0,3.7,29.0,923.0,925.87,674.49
2016,8,28,12,45,598.0,286.5,3.75,29.0,843.5,870.39,635.37
2016,8,28,13,0,371.0,419.0,3.8,29.0,764.0,786.2,572.88
2016,8,28,13,15,595.5,284.5,3.8,29.0,829.0,899.21,656.51
2016,8,28,13,30,820.0,150.0,3.8,29.0,894.0,991.9,719.31
2016,8,28,13,45,537.5,288.5,3.85,29.0,772.0,863.72,631.73
2016,8,28,14,0,255.0,427.0,3.9,29.0,650.0,713.7,522.71
2016,8,28,14,15,280.0,406.0,3.9,29.0,643.5,721.2,530.35
2016,8,28,14,30,305.0,385.0,3.9,29.0,637.0,726.71,535.84
2016,8,28,14,45,309.5,365.5,3.95,29.0,611.5,711.14,526.54
2016,8,28,15,0,314.0,346.0,4.0,29.0,586.0,693.65,516.03
2016,8,28,15,15,518.0,245.5,3.95,28.5,615.5,795.45,595.02
2016,8,28,15,30,722.0,145.0,3.9,28.0,645.0,875.65,654.46
2016,8,28,15,45,450.0,211.0,3.85,28.0,515.5,673.99,511.83
2016,8,28,16,0,178.0,277.0,3.8,28.0,386.0,461.38,352.74
2016,8,28,16,15,414.5,197.5,3.65,27.5,421.0,602.89,465.36
2016,8,28,16,30,651.0,118.0,3.5,27.0,456.0,700.87,541.4
2016,8,28,16,45,623.0,109.5,3.4,27.0,403.5,643.44,500.7
2016,8,28,17,0,595.0,101.0,3.3,27.0,351.0,586.03,459.65
2016,8,28,17,15,549.5,93.0,2.9,26.5,297.5,517.4,408.41
2016,8,28,17,30,504.0,85.0,2.5,26.0,244.0,451.17,357.44
2016,8,28,17,45,441.0,74.0,2.15,26.0,192.5,369.65,292.47
2016,8,28,18,0,378.0,63.0,1.8,26.0,141.0,299.78,234.54
2016,8,28,18,15,282.5,48.0,1.65,25.5,96.0,215.48,164.48
2016,8,28,18,30,187.0,33.0,1.5,25.0,51.0,142.52,98.42
2016,8,28,18,45,93.5,16.5,1.4,24.5,25.5,49.45,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.0,12.0,2.9,22.0,16.0,10.91,0.0
2016,8,29,6,30,122.0,24.0,3.1,22.0,32.0,18.83,5.13
2016,8,29,6,45,229.5,40.0,3.3,22.5,74.0,30.94,20.17
2016,8,29,7,0,337.0,56.0,3.5,23.0,116.0,42.65,30.86
2016,8,29,7,15,235.0,83.0,3.65,23.5,132.5,63.67,49.21
2016,8,29,7,30,133.0,110.0,3.8,24.0,149.0,84.82,67.38
2016,8,29,7,45,365.0,100.0,3.95,24.5,237.5,70.83,55.26
2016,8,29,8,0,597.0,90.0,4.1,25.0,326.0,62.39,47.83
2016,8,29,8,15,632.5,96.0,4.2,25.0,379.0,90.79,53.33
2016,8,29,8,30,668.0,102.0,4.3,25.0,432.0,143.77,83.1
2016,8,29,8,45,336.0,137.5,4.4,25.5,304.0,160.63,109.18
2016,8,29,9,0,4.0,173.0,4.5,26.0,176.0,149.62,113.74
2016,8,29,9,15,34.5,233.5,4.55,26.0,257.0,204.55,155.49
2016,8,29,9,30,65.0,294.0,4.6,26.0,338.0,267.48,203.17
2016,8,29,9,45,42.5,281.0,4.65,26.5,311.0,255.69,193.91
2016,8,29,10,0,20.0,268.0,4.7,27.0,284.0,241.98,183.02
2016,8,29,10,15,17.0,263.0,4.7,27.0,277.0,238.74,180.33
2016,8,29,10,30,14.0,258.0,4.7,27.0,270.0,234.8,177.07
2016,8,29,10,45,84.0,343.5,4.75,27.5,416.5,356.64,269.07
2016,8,29,11,0,154.0,429.0,4.8,28.0,563.0,489.68,366.47
2016,8,29,11,15,93.5,399.5,4.8,28.0,482.0,427.8,320.04
2016,8,29,11,30,33.0,370.0,4.8,28.0,401.0,361.36,269.97
2016,8,29,11,45,106.5,419.5,4.8,28.5,518.0,478.85,356.92
2016,8,29,12,0,180.0,469.0,4.8,29.0,635.0,597.38,441.76
2016,8,29,12,15,108.5,432.5,4.8,29.0,533.0,510.69,378.2
2016,8,29,12,30,37.0,396.0,4.8,29.0,431.0,406.85,301.66
2016,8,29,12,45,182.0,420.0,4.85,29.0,589.0,584.05,433.82
2016,8,29,13,0,327.0,444.0,4.9,29.0,747.0,769.51,566.05
2016,8,29,13,15,289.0,446.0,4.9,29.0,711.5,745.53,547.97
2016,8,29,13,30,251.0,448.0,4.9,29.0,676.0,718.95,529.09
2016,8,29,13,45,555.5,280.5,4.9,29.0,768.5,874.39,646.43
2016,8,29,14,0,860.0,113.0,4.9,29.0,861.0,998.59,732.1
2016,8,29,14,15,853.0,111.5,4.9,28.5,833.5,991.86,729.19
2016,8,29,14,30,846.0,110.0,4.9,28.0,806.0,981.43,724.8
2016,8,29,14,45,833.5,110.0,4.9,28.0,771.0,963.56,714.06
2016,8,29,15,0,821.0,110.0,4.9,28.0,736.0,942.38,701.23
2016,8,29,15,15,808.5,107.5,4.8,28.0,695.0,925.16,690.46
2016,8,29,15,30,796.0,105.0,4.7,28.0,654.0,894.82,670.81
2016,8,29,15,45,778.5,102.0,4.65,28.0,607.5,856.49,646.05
2016,8,29,16,0,761.0,99.0,4.6,28.0,561.0,815.88,619.58
2016,8,29,16,15,738.0,95.5,4.4,27.5,510.5,767.96,588.35
2016,8,29,16,30,715.0,92.0,4.2,27.0,460.0,718.74,555.83
2016,8,29,16,45,687.0,86.0,4.05,27.0,407.5,665.08,518.58
2016,8,29,17,0,659.0,80.0,3.9,27.0,355.0,607.99,478.07
2016,8,29,17,15,615.5,74.0,3.55,26.5,301.0,540.45,428.42
2016,8,29,17,30,572.0,68.0,3.2,26.0,247.0,475.15,378.03
2016,8,29,17,45,508.5,60.0,2.85,25.5,194.5,398.19,316.63
2016,8,29,18,0,445.0,52.0,2.5,25.0,142.0,326.58,257.13
2016,8,29,18,15,343.0,40.5,2.35,24.5,96.5,238.3,182.85
2016,8,29,18,30,241.0,29.0,2.2,24.0,51.0,161.6,110.21
2016,8,29,18,45,120.5,14.5,2.05,24.0,25.5,57.45,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,70.0,11.5,2.15,22.0,16.0,10.46,0.0
2016,8,30,6,30,140.0,23.0,2.4,22.0,32.0,18.07,4.01
2016,8,30,6,45,247.0,38.0,2.65,22.5,74.0,29.44,18.89
2016,8,30,7,0,354.0,53.0,2.9,23.0,116.0,40.45,28.97
2016,8,30,7,15,184.5,76.5,2.95,23.5,110.5,58.94,45.15
2016,8,30,7,30,15.0,100.0,3.0,24.0,105.0,83.29,66.05
2016,8,30,7,45,307.5,94.5,3.05,24.5,215.0,66.66,51.7
2016,8,30,8,0,600.0,89.0,3.1,25.0,325.0,61.75,47.29
2016,8,30,8,15,398.5,149.0,3.15,25.0,315.5,119.75,82.03
2016,8,30,8,30,197.0,209.0,3.2,25.0,306.0,180.26,131.19
