Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,8,45,210.0,233.5,3.25,25.5,347.5,217.72,158.91
2016,8,30,9,0,223.0,258.0,3.3,26.0,389.0,257.14,189.26
2016,8,30,9,15,283.0,271.0,3.35,26.0,451.5,300.59,222.19
2016,8,30,9,30,343.0,284.0,3.4,26.0,514.0,355.46,264.44
2016,8,30,9,45,316.0,312.0,3.5,26.5,535.0,392.02,293.39
2016,8,30,10,0,289.0,340.0,3.6,27.0,556.0,425.52,319.02
2016,8,30,10,15,349.5,338.0,3.65,27.0,611.5,478.96,359.43
2016,8,30,10,30,410.0,336.0,3.7,27.0,667.0,538.65,404.06
2016,8,30,10,45,291.5,382.5,3.75,27.5,622.5,527.78,394.48
2016,8,30,11,0,173.0,429.0,3.8,28.0,578.0,503.6,374.6
2016,8,30,11,15,185.0,440.0,3.8,28.0,603.5,536.08,398.11
2016,8,30,11,30,197.0,451.0,3.8,28.0,629.0,569.27,421.7
2016,8,30,11,45,176.5,459.0,3.85,28.5,620.0,573.47,423.28
2016,8,30,12,0,156.0,467.0,3.9,29.0,611.0,575.63,423.47
2016,8,30,12,15,246.5,453.5,3.9,29.0,682.5,663.61,487.2
2016,8,30,12,30,337.0,440.0,3.9,29.0,754.0,748.13,547.18
2016,8,30,12,45,266.0,454.5,3.95,29.0,701.5,709.88,519.03
2016,8,30,13,0,195.0,469.0,4.0,29.0,649.0,654.83,479.77
2016,8,30,13,15,106.0,384.5,3.95,29.0,482.5,489.66,362.46
2016,8,30,13,30,17.0,300.0,3.9,29.0,316.0,292.22,217.08
2016,8,30,13,45,21.0,315.0,3.9,29.0,333.5,311.74,232.31
2016,8,30,14,0,25.0,330.0,3.9,29.0,351.0,347.72,259.09
2016,8,30,14,15,152.5,359.0,3.8,28.5,484.5,526.52,393.88
2016,8,30,14,30,280.0,388.0,3.7,28.0,618.0,706.28,523.79
2016,8,30,14,45,228.5,377.0,3.65,28.0,559.5,626.74,466.96
2016,8,30,15,0,177.0,366.0,3.6,28.0,501.0,564.55,422.66
2016,8,30,15,15,280.5,323.5,3.45,28.0,523.0,635.32,477.03
2016,8,30,15,30,384.0,281.0,3.3,28.0,545.0,682.52,513.72
2016,8,30,15,45,414.5,250.5,3.2,28.0,517.0,685.3,517.17
2016,8,30,16,0,445.0,220.0,3.1,28.0,489.0,668.32,507.36
2016,8,30,16,15,446.5,197.0,2.85,27.5,446.5,630.41,482.35
2016,8,30,16,30,448.0,174.0,2.6,27.0,404.0,590.3,455.46
2016,8,30,16,45,417.0,157.5,2.4,27.0,352.0,530.06,411.91
2016,8,30,17,0,386.0,141.0,2.2,27.0,300.0,470.82,368.3
2016,8,30,17,15,349.5,125.0,1.95,26.5,253.0,409.76,322.67
2016,8,30,17,30,313.0,109.0,1.7,26.0,206.0,338.45,267.99
2016,8,30,17,45,265.5,90.5,1.45,26.0,160.5,274.24,216.37
2016,8,30,18,0,218.0,72.0,1.2,26.0,115.0,214.56,166.92
2016,8,30,18,15,150.5,51.5,1.15,25.5,76.5,147.23,110.83
2016,8,30,18,30,83.0,31.0,1.1,25.0,38.0,86.36,55.0
2016,8,30,18,45,41.5,15.5,1.05,25.0,19.0,29.3,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,9.5,10.5,1.95,23.0,11.5,9.55,0.0
2016,8,31,6,30,19.0,21.0,2.1,23.0,23.0,18.16,3.21
2016,8,31,6,45,90.0,44.0,2.3,23.5,59.0,35.74,23.95
2016,8,31,7,0,161.0,67.0,2.5,24.0,95.0,51.86,38.49
2016,8,31,7,15,232.5,81.5,2.45,24.0,139.0,62.6,48.17
2016,8,31,7,30,304.0,96.0,2.4,24.0,183.0,69.58,54.33
2016,8,31,7,45,292.0,121.5,2.35,24.5,220.0,89.92,71.5
2016,8,31,8,0,280.0,147.0,2.3,25.0,257.0,105.98,84.67
2016,8,31,8,15,179.0,176.5,2.35,25.5,250.5,139.96,103.09
2016,8,31,8,30,78.0,206.0,2.4,26.0,244.0,170.48,127.65
2016,8,31,8,45,68.5,226.0,2.5,26.5,262.0,192.72,144.54
2016,8,31,9,0,59.0,246.0,2.6,27.0,280.0,213.81,160.75
2016,8,31,9,15,148.0,275.5,2.65,27.5,372.0,267.18,198.77
2016,8,31,9,30,237.0,305.0,2.7,28.0,464.0,336.27,249.26
2016,8,31,9,45,497.5,223.0,2.75,28.5,584.5,398.32,293.99
2016,8,31,10,0,758.0,141.0,2.8,29.0,705.0,492.77,364.56
2016,8,31,10,15,769.5,144.0,2.8,29.0,741.0,547.38,406.76
2016,8,31,10,30,781.0,147.0,2.8,29.0,777.0,601.6,447.63
2016,8,31,10,45,528.5,280.0,2.85,29.0,713.0,596.97,442.35
2016,8,31,11,0,276.0,413.0,2.9,29.0,649.0,564.94,416.05
2016,8,31,11,15,189.5,427.0,2.9,29.0,591.0,528.73,389.4
2016,8,31,11,30,103.0,441.0,2.9,29.0,533.0,481.79,354.44
2016,8,31,11,45,92.5,443.0,2.9,29.5,527.0,483.39,354.74
2016,8,31,12,0,82.0,445.0,2.9,30.0,521.0,483.79,353.96
2016,8,31,12,15,120.5,458.5,2.9,30.0,570.5,547.54,399.52
2016,8,31,12,30,159.0,472.0,2.9,30.0,620.0,605.32,440.14
2016,8,31,12,45,476.0,322.5,2.95,30.0,761.5,791.72,576.08
2016,8,31,13,0,793.0,173.0,3.0,30.0,903.0,961.68,691.89
2016,8,31,13,15,411.0,265.0,3.0,30.0,643.5,697.6,511.31
2016,8,31,13,30,29.0,357.0,3.0,30.0,384.0,374.86,275.13
2016,8,31,13,45,73.0,392.0,3.0,30.0,456.5,458.19,337.7
2016,8,31,14,0,117.0,427.0,3.0,30.0,529.0,560.05,410.44
2016,8,31,14,15,250.5,390.0,2.95,30.0,598.0,676.56,495.05
2016,8,31,14,30,384.0,353.0,2.9,30.0,667.0,773.83,564.64
2016,8,31,14,45,370.0,341.0,2.85,30.0,633.0,746.79,546.3
2016,8,31,15,0,356.0,329.0,2.8,30.0,599.0,718.17,527.72
2016,8,31,15,15,532.5,239.0,2.7,30.0,616.5,803.82,591.72
2016,8,31,15,30,709.0,149.0,2.6,30.0,634.0,868.91,637.44
2016,8,31,15,45,539.5,193.5,2.55,30.0,547.5,737.86,548.91
2016,8,31,16,0,370.0,238.0,2.5,30.0,461.0,605.61,455.19
2016,8,31,16,15,495.5,181.5,2.35,29.5,451.0,655.32,495.77
2016,8,31,16,30,621.0,125.0,2.2,29.0,441.0,684.17,519.59
2016,8,31,16,45,588.5,117.0,2.05,29.0,388.5,624.71,478.08
2016,8,31,17,0,556.0,109.0,1.9,29.0,336.0,565.68,435.91
2016,8,31,17,15,507.5,99.5,1.7,28.5,282.5,488.94,380.14
2016,8,31,17,30,459.0,90.0,1.5,28.0,229.0,422.4,329.96
2016,8,31,17,45,393.0,77.0,1.3,27.5,178.5,344.94,269.46
2016,8,31,18,0,327.0,64.0,1.1,27.0,128.0,273.8,211.71
2016,8,31,18,15,232.0,47.0,1.05,26.5,84.5,190.59,143.1
2016,8,31,18,30,137.0,30.0,1.0,26.0,41.0,116.25,72.13
2016,8,31,18,45,68.5,15.0,0.95,26.0,20.5,38.65,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,53.5,11.0,1.6,22.5,14.0,10.01,0.0
2016,9,1,6,30,107.0,22.0,1.9,23.0,28.0,17.28,1.88
2016,9,1,6,45,202.0,40.5,2.25,23.5,69.0,31.36,20.27
2016,9,1,7,0,297.0,59.0,2.6,24.0,110.0,44.94,32.6
2016,9,1,7,15,369.0,72.5,2.5,24.5,160.0,54.17,40.87
2016,9,1,7,30,441.0,86.0,2.4,25.0,210.0,63.04,48.54
2016,9,1,7,45,492.0,96.0,2.35,25.5,263.5,68.96,53.44
2016,9,1,8,0,543.0,106.0,2.3,26.0,317.0,74.78,58.12
2016,9,1,8,15,580.0,114.0,2.3,26.5,370.0,104.58,64.49
2016,9,1,8,30,617.0,122.0,2.3,27.0,423.0,156.2,93.95
2016,9,1,8,45,646.5,127.0,2.35,28.0,474.5,208.85,132.58
2016,9,1,9,0,676.0,132.0,2.4,29.0,526.0,264.97,177.46
2016,9,1,9,15,697.0,136.5,2.4,29.0,573.0,321.3,224.49
2016,9,1,9,30,718.0,141.0,2.4,29.0,620.0,379.47,272.62
2016,9,1,9,45,736.5,143.5,2.4,29.5,663.0,436.48,318.33
2016,9,1,10,0,755.0,146.0,2.4,30.0,706.0,496.81,364.96
2016,9,1,10,15,766.5,149.0,2.4,30.0,742.0,551.34,406.78
2016,9,1,10,30,778.0,152.0,2.4,30.0,778.0,605.47,447.11
2016,9,1,10,45,523.5,282.5,2.45,30.5,710.5,597.02,438.34
2016,9,1,11,0,269.0,413.0,2.5,31.0,643.0,561.02,408.75
2016,9,1,11,15,538.5,285.5,2.5,31.0,761.0,672.13,491.29
2016,9,1,11,30,808.0,158.0,2.5,31.0,879.0,794.87,578.61
2016,9,1,11,45,807.5,161.5,2.55,31.0,891.0,833.06,602.78
2016,9,1,12,0,807.0,165.0,2.6,31.0,903.0,868.51,625.72
2016,9,1,12,15,808.0,165.0,2.6,31.0,908.0,899.07,645.07
2016,9,1,12,30,809.0,165.0,2.6,31.0,913.0,926.63,662.48
2016,9,1,12,45,807.5,165.5,2.65,31.0,909.0,949.17,677.12
2016,9,1,13,0,806.0,166.0,2.7,31.0,905.0,968.34,689.73
2016,9,1,13,15,641.0,267.0,2.7,31.0,850.0,931.36,665.2
2016,9,1,13,30,476.0,368.0,2.7,31.0,795.0,877.36,625.99
2016,9,1,13,45,629.5,266.0,2.7,31.0,817.0,940.56,672.83
2016,9,1,14,0,783.0,164.0,2.7,31.0,839.0,988.42,704.61
2016,9,1,14,15,774.5,162.0,2.65,31.0,811.0,980.0,699.25
2016,9,1,14,30,766.0,160.0,2.6,31.0,783.0,968.04,692.29
2016,9,1,14,45,649.0,210.0,2.6,31.0,721.5,908.21,655.04
2016,9,1,15,0,532.0,260.0,2.6,31.0,660.0,833.9,605.57
2016,9,1,15,15,346.5,289.0,2.5,30.5,544.0,661.64,487.86
2016,9,1,15,30,161.0,318.0,2.4,30.0,428.0,497.03,370.22
2016,9,1,15,45,80.5,235.0,2.35,30.0,290.0,310.88,234.99
2016,9,1,16,0,0.0,152.0,2.3,30.0,152.0,139.02,103.26
2016,9,1,16,15,0.0,144.5,2.15,29.5,144.5,132.47,99.01
2016,9,1,16,30,0.0,137.0,2.0,29.0,137.0,126.05,94.56
2016,9,1,16,45,0.0,120.5,1.9,29.0,120.5,110.61,82.77
2016,9,1,17,0,0.0,104.0,1.8,29.0,104.0,95.15,70.83
2016,9,1,17,15,0.0,87.0,1.6,28.5,87.0,79.15,58.4
2016,9,1,17,30,0.0,70.0,1.4,28.0,70.0,63.1,45.68
2016,9,1,17,45,0.0,54.0,1.25,27.5,54.0,48.03,33.48
2016,9,1,18,0,0.0,38.0,1.1,27.0,38.0,33.52,21.52
2016,9,1,18,15,0.0,24.0,1.05,26.5,24.0,21.13,11.14
2016,9,1,18,30,0.0,10.0,1.0,26.0,10.0,8.78,0.03
2016,9,1,18,45,0.0,5.0,1.0,26.0,5.0,4.55,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,6.0,1.75,22.0,6.0,5.46,0.0
2016,9,2,6,30,0.0,12.0,1.9,22.0,12.0,10.55,0.0
2016,9,2,6,45,4.0,35.0,2.1,22.5,36.0,30.19,19.34
2016,9,2,7,0,8.0,58.0,2.3,23.0,60.0,48.94,36.13
2016,9,2,7,15,29.5,81.5,2.3,23.5,90.0,66.12,51.25
2016,9,2,7,30,51.0,105.0,2.3,24.0,120.0,83.87,66.51
2016,9,2,7,45,47.5,127.0,2.3,24.5,143.0,100.16,80.16
2016,9,2,8,0,44.0,149.0,2.3,25.0,166.0,116.09,93.17
2016,9,2,8,15,25.0,154.5,2.2,25.0,165.0,124.23,94.52
2016,9,2,8,30,6.0,160.0,2.1,25.0,164.0,135.66,103.62
2016,9,2,8,45,275.0,167.0,2.05,25.5,327.5,178.63,125.62
2016,9,2,9,0,544.0,174.0,2.0,26.0,491.0,266.75,185.35
2016,9,2,9,15,502.0,208.5,1.9,26.5,520.0,319.48,229.62
2016,9,2,9,30,460.0,243.0,1.8,27.0,549.0,367.15,268.56
2016,9,2,9,45,246.0,269.0,1.7,27.5,434.0,330.5,245.44
2016,9,2,10,0,32.0,295.0,1.6,28.0,319.0,268.58,200.28
2016,9,2,10,15,37.0,317.5,1.5,28.0,346.5,294.95,219.65
2016,9,2,10,30,42.0,340.0,1.4,28.0,374.0,322.25,239.14
2016,9,2,10,45,150.5,377.0,1.35,28.5,505.0,432.43,318.78
2016,9,2,11,0,259.0,414.0,1.3,29.0,636.0,555.85,404.43
2016,9,2,11,15,225.5,431.0,1.3,29.0,627.5,560.62,406.17
2016,9,2,11,30,192.0,448.0,1.3,29.0,619.0,565.01,408.35
2016,9,2,11,45,433.5,350.0,1.3,29.5,743.5,701.32,504.68
2016,9,2,12,0,675.0,252.0,1.3,30.0,868.0,842.51,599.4
2016,9,2,12,15,676.5,252.5,1.35,30.0,873.0,871.68,617.25
2016,9,2,12,30,678.0,253.0,1.4,30.0,878.0,898.29,634.6
2016,9,2,12,45,570.0,318.0,1.45,30.0,842.0,878.7,619.83
2016,9,2,13,0,462.0,383.0,1.5,30.0,806.0,854.48,602.31
2016,9,2,13,15,310.0,417.5,1.5,30.0,700.0,740.88,526.39
2016,9,2,13,30,158.0,452.0,1.5,30.0,594.0,618.45,442.64
2016,9,2,13,45,207.5,435.5,1.55,30.0,617.0,656.99,471.76
2016,9,2,14,0,257.0,419.0,1.6,30.0,640.0,711.35,509.66
2016,9,2,14,15,456.0,322.0,1.65,30.0,698.0,829.33,593.45
2016,9,2,14,30,655.0,225.0,1.7,30.0,756.0,934.08,665.92
2016,9,2,14,45,671.0,204.0,1.8,30.0,726.5,924.31,660.89
2016,9,2,15,0,687.0,183.0,1.9,30.0,697.0,910.39,654.5
2016,9,2,15,15,670.5,178.0,1.95,29.5,656.0,878.59,637.33
2016,9,2,15,30,654.0,173.0,2.0,29.0,615.0,844.31,618.45
2016,9,2,15,45,330.5,179.5,2.05,29.0,403.0,529.63,400.18
2016,9,2,16,0,7.0,186.0,2.1,29.0,191.0,179.51,134.59
2016,9,2,16,15,287.0,163.5,2.05,28.5,308.0,437.8,339.74
2016,9,2,16,30,567.0,141.0,2.0,28.0,425.0,657.17,503.02
2016,9,2,16,45,533.5,131.0,1.95,28.0,373.5,590.51,454.52
2016,9,2,17,0,500.0,121.0,1.9,28.0,322.0,531.75,412.54
2016,9,2,17,15,451.0,109.5,1.75,27.5,269.0,461.89,361.19
2016,9,2,17,30,402.0,98.0,1.6,27.0,216.0,395.46,310.64
2016,9,2,17,45,332.0,83.0,1.5,27.0,166.0,316.39,247.94
2016,9,2,18,0,262.0,68.0,1.4,27.0,116.0,244.23,188.74
2016,9,2,18,15,177.0,47.0,1.3,26.5,74.5,155.24,115.47
2016,9,2,18,30,92.0,26.0,1.2,26.0,33.0,80.83,42.03
2016,9,2,18,45,46.0,13.0,1.2,25.5,16.5,28.52,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.0,10.0,1.75,21.5,12.5,9.1,0.0
2016,9,3,6,30,78.0,20.0,1.9,22.0,25.0,16.37,0.0
2016,9,3,6,45,173.5,40.0,2.05,22.5,65.0,30.97,19.92
2016,9,3,7,0,269.0,60.0,2.2,23.0,105.0,45.7,33.35
2016,9,3,7,15,341.5,74.5,2.2,23.5,155.0,55.65,42.29
2016,9,3,7,30,414.0,89.0,2.2,24.0,205.0,65.2,50.58
2016,9,3,7,45,471.5,98.5,2.25,25.0,258.5,70.72,55.06
2016,9,3,8,0,529.0,108.0,2.3,26.0,312.0,76.56,59.63
2016,9,3,8,15,382.5,155.0,2.25,26.0,314.5,125.72,86.12
2016,9,3,8,30,236.0,202.0,2.2,26.0,317.0,176.48,125.84
2016,9,3,8,45,138.0,217.0,2.15,26.5,286.5,195.12,143.5
2016,9,3,9,0,40.0,232.0,2.1,27.0,256.0,199.6,150.35
2016,9,3,9,15,136.0,267.5,2.0,27.5,356.5,258.89,192.56
2016,9,3,9,30,232.0,303.0,1.9,28.0,457.0,334.63,247.44
2016,9,3,9,45,493.0,224.0,1.85,28.5,579.5,400.17,294.17
2016,9,3,10,0,754.0,145.0,1.8,29.0,702.0,497.9,365.95
2016,9,3,10,15,765.5,148.0,1.8,29.0,738.0,552.41,407.23
2016,9,3,10,30,777.0,151.0,1.8,29.0,774.0,606.52,447.21
2016,9,3,10,45,788.0,151.5,1.8,29.5,803.0,657.43,482.93
2016,9,3,11,0,799.0,152.0,1.8,30.0,832.0,707.31,516.86
2016,9,3,11,15,550.5,289.0,1.8,30.0,763.0,686.55,498.34
2016,9,3,11,30,302.0,426.0,1.8,30.0,694.0,638.23,460.48
2016,9,3,11,45,523.0,316.0,1.85,30.0,789.0,745.68,538.63
2016,9,3,12,0,744.0,206.0,1.9,30.0,884.0,860.0,617.97
2016,9,3,12,15,499.5,332.0,1.95,30.0,788.0,787.76,564.93
2016,9,3,12,30,255.0,458.0,2.0,30.0,692.0,693.69,496.99
2016,9,3,12,45,236.0,459.0,2.05,30.5,675.5,677.61,486.19
2016,9,3,13,0,217.0,460.0,2.1,31.0,659.0,670.28,480.44
2016,9,3,13,15,320.0,418.0,2.15,31.0,706.0,752.15,538.41
2016,9,3,13,30,423.0,376.0,2.2,31.0,753.0,833.95,594.72
2016,9,3,13,45,574.5,287.5,2.25,31.0,786.5,904.98,645.55
2016,9,3,14,0,726.0,199.0,2.3,31.0,820.0,976.88,694.15
2016,9,3,14,15,716.5,196.0,2.35,31.0,792.0,966.62,688.34
2016,9,3,14,30,707.0,193.0,2.4,31.0,764.0,952.99,681.26
2016,9,3,14,45,700.5,186.0,2.5,31.0,730.0,934.73,671.75
2016,9,3,15,0,694.0,179.0,2.6,31.0,696.0,913.25,660.18
2016,9,3,15,15,677.5,174.0,2.65,30.5,655.0,881.23,642.58
2016,9,3,15,30,661.0,169.0,2.7,30.0,614.0,846.73,623.18
2016,9,3,15,45,644.5,161.0,2.8,30.0,568.5,806.66,598.83
2016,9,3,16,0,628.0,153.0,2.9,30.0,523.0,764.63,572.78
2016,9,3,16,15,600.0,146.0,2.9,29.5,473.0,712.13,539.53
2016,9,3,16,30,572.0,139.0,2.9,29.0,423.0,659.0,504.77
2016,9,3,16,45,532.5,130.5,2.9,29.0,370.5,589.1,455.63
2016,9,3,17,0,493.0,122.0,2.9,29.0,318.0,527.73,411.25
2016,9,3,17,15,443.0,110.0,2.7,28.5,265.0,456.91,358.6
2016,9,3,17,30,393.0,98.0,2.5,28.0,212.0,389.66,306.88
2016,9,3,17,45,318.0,83.0,2.35,27.5,162.0,308.19,242.18
2016,9,3,18,0,243.0,68.0,2.2,27.0,112.0,224.36,173.85
2016,9,3,18,15,160.0,46.0,2.2,26.5,71.0,146.33,108.49
2016,9,3,18,30,77.0,24.0,2.2,26.0,30.0,70.88,31.55
2016,9,3,18,45,38.5,12.0,2.2,26.0,15.0,24.84,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.0,9.5,0.9,22.5,11.0,8.64,0.0
2016,9,4,6,30,52.0,19.0,1.1,23.0,22.0,15.56,0.0
2016,9,4,6,45,135.0,41.5,1.3,23.5,61.0,32.97,21.4
2016,9,4,7,0,218.0,64.0,1.5,24.0,100.0,49.86,36.69
2016,9,4,7,15,287.0,81.5,1.75,24.5,149.0,60.76,46.44
2016,9,4,7,30,356.0,99.0,2.0,25.0,198.0,72.31,56.41
2016,9,4,7,45,410.0,112.0,2.25,25.5,250.5,80.03,62.84
2016,9,4,8,0,464.0,125.0,2.5,26.0,303.0,87.39,68.77
2016,9,4,8,15,503.0,135.5,2.65,26.5,355.5,118.62,77.0
2016,9,4,8,30,542.0,146.0,2.8,27.0,408.0,168.16,106.38
2016,9,4,8,45,572.0,153.5,2.95,27.5,458.5,218.77,143.92
2016,9,4,9,0,602.0,161.0,3.1,28.0,509.0,273.48,187.84
2016,9,4,9,15,624.5,167.5,3.1,28.0,556.0,327.62,232.87
2016,9,4,9,30,647.0,174.0,3.1,28.0,603.0,383.97,279.35
2016,9,4,9,45,512.5,243.0,3.1,28.5,596.5,424.89,313.93
2016,9,4,10,0,378.0,312.0,3.1,29.0,590.0,450.71,334.47
2016,9,4,10,15,544.5,251.0,3.1,29.0,674.0,518.59,385.95
2016,9,4,10,30,711.0,190.0,3.1,29.0,758.0,601.71,448.28
2016,9,4,10,45,722.5,191.5,3.1,29.5,787.5,651.77,483.88
2016,9,4,11,0,734.0,193.0,3.1,30.0,817.0,701.08,518.14
2016,9,4,11,15,741.0,195.0,3.1,30.0,838.5,746.47,549.91
2016,9,4,11,30,748.0,197.0,3.1,30.0,860.0,790.23,579.98
2016,9,4,11,45,577.5,294.5,3.1,30.5,811.0,772.2,562.68
2016,9,4,12,0,407.0,392.0,3.1,31.0,762.0,741.23,536.49
2016,9,4,12,15,390.0,403.0,3.1,31.0,759.0,748.98,541.7
2016,9,4,12,30,373.0,414.0,3.1,31.0,756.0,761.15,549.43
2016,9,4,12,45,580.0,296.0,3.1,31.0,825.5,869.8,627.61
2016,9,4,13,0,787.0,178.0,3.1,31.0,895.0,964.8,691.56
2016,9,4,13,15,565.5,296.5,3.15,31.0,808.0,886.02,637.52
2016,9,4,13,30,344.0,415.0,3.2,31.0,721.0,783.13,564.23
2016,9,4,13,45,342.5,404.0,3.25,31.0,702.5,777.74,562.26
2016,9,4,14,0,341.0,393.0,3.3,31.0,684.0,770.35,558.36
2016,9,4,14,15,235.0,392.5,3.3,31.0,590.5,649.11,474.42
2016,9,4,14,30,129.0,392.0,3.3,31.0,497.0,544.42,399.83
2016,9,4,14,45,421.5,280.0,3.35,31.0,597.5,751.25,553.58
2016,9,4,15,0,714.0,168.0,3.4,31.0,698.0,921.0,672.46
2016,9,4,15,15,697.5,164.0,3.4,30.5,656.5,889.65,653.21
2016,9,4,15,30,681.0,160.0,3.4,30.0,615.0,855.77,633.63
2016,9,4,15,45,663.5,152.5,3.4,30.0,569.0,814.73,607.74
2016,9,4,16,0,646.0,145.0,3.4,30.0,523.0,771.75,580.26
2016,9,4,16,15,617.5,138.5,3.3,29.5,472.5,718.78,546.09
2016,9,4,16,30,589.0,132.0,3.2,29.0,422.0,665.2,510.83
2016,9,4,16,45,554.0,122.5,3.1,29.0,369.5,603.02,466.81
2016,9,4,17,0,519.0,113.0,3.0,29.0,317.0,535.94,418.16
2016,9,4,17,15,467.5,102.0,2.75,28.5,264.0,464.03,364.52
2016,9,4,17,30,416.0,91.0,2.5,28.0,211.0,395.8,311.86
2016,9,4,17,45,345.0,76.5,2.25,27.5,161.0,316.06,248.28
2016,9,4,18,0,274.0,62.0,2.0,27.0,111.0,243.39,188.27
2016,9,4,18,15,179.0,42.5,2.0,26.5,70.0,160.63,118.74
2016,9,4,18,30,84.0,23.0,2.0,26.0,29.0,71.95,25.39
2016,9,4,18,45,42.0,11.5,2.0,26.0,14.5,25.61,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,66.5,10.0,2.05,22.0,13.5,9.1,0.0
2016,9,5,6,30,133.0,20.0,2.3,22.0,27.0,15.78,0.0
2016,9,5,6,45,261.0,33.0,2.55,22.5,69.0,26.61,16.19
2016,9,5,7,0,389.0,46.0,2.8,23.0,111.0,36.26,25.28
2016,9,5,7,15,467.5,55.0,3.0,23.5,162.5,41.93,30.51
2016,9,5,7,30,546.0,64.0,3.2,24.0,214.0,47.42,35.34
2016,9,5,7,45,603.0,68.5,3.4,24.5,269.5,49.11,36.71
2016,9,5,8,0,660.0,73.0,3.6,25.0,325.0,50.83,38.01
2016,9,5,8,15,486.5,130.5,3.65,25.5,332.5,115.01,74.75
2016,9,5,8,30,313.0,188.0,3.7,26.0,340.0,176.87,123.28
2016,9,5,8,45,235.5,223.0,3.8,26.5,344.5,213.25,154.16
2016,9,5,9,0,158.0,258.0,3.9,27.0,349.0,243.92,181.16
2016,9,5,9,15,211.0,277.0,3.9,27.5,409.5,289.86,215.31
2016,9,5,9,30,264.0,296.0,3.9,28.0,470.0,340.03,253.0
2016,9,5,9,45,235.0,322.5,3.95,28.5,485.0,371.67,277.57
2016,9,5,10,0,206.0,349.0,4.0,29.0,500.0,397.67,297.06
2016,9,5,10,15,126.0,346.0,4.0,29.0,440.0,368.55,275.77
2016,9,5,10,30,46.0,343.0,4.0,29.0,380.0,328.17,245.22
2016,9,5,10,45,148.5,377.5,4.0,29.5,503.0,433.41,323.2
2016,9,5,11,0,251.0,412.0,4.0,30.0,626.0,551.33,408.06
2016,9,5,11,15,348.0,388.0,4.0,30.0,691.5,620.87,458.68
2016,9,5,11,30,445.0,364.0,4.0,30.0,757.0,702.23,517.02
2016,9,5,11,45,661.5,239.5,4.05,30.0,834.0,793.7,585.42
2016,9,5,12,0,878.0,115.0,4.1,30.0,911.0,879.69,644.83
2016,9,5,12,15,626.5,263.5,4.1,30.0,832.5,840.55,615.87
2016,9,5,12,30,375.0,412.0,4.1,30.0,754.0,762.01,555.88
2016,9,5,12,45,407.0,396.0,4.15,30.5,766.5,791.7,576.71
2016,9,5,13,0,439.0,380.0,4.2,31.0,779.0,832.11,603.74
2016,9,5,13,15,649.0,250.5,4.2,30.5,830.5,926.81,674.93
2016,9,5,13,30,859.0,121.0,4.2,30.0,882.0,996.33,722.33
2016,9,5,13,45,642.5,236.0,4.2,30.0,798.0,926.71,676.56
2016,9,5,14,0,426.0,351.0,4.2,30.0,714.0,827.32,604.51
2016,9,5,14,15,219.5,299.0,4.15,30.0,486.0,550.03,410.04
2016,9,5,14,30,13.0,247.0,4.1,30.0,258.0,241.14,179.41
2016,9,5,14,45,14.0,246.5,4.1,30.0,257.5,242.43,181.36
2016,9,5,15,0,15.0,246.0,4.1,30.0,257.0,243.82,182.82
2016,9,5,15,15,12.5,228.5,4.05,29.5,237.5,224.82,169.13
2016,9,5,15,30,10.0,211.0,4.0,29.0,218.0,205.83,155.36
2016,9,5,15,45,24.5,221.5,3.95,29.0,236.5,231.27,175.88
2016,9,5,16,0,39.0,232.0,3.9,29.0,255.0,272.84,208.57
2016,9,5,16,15,111.0,220.5,3.75,28.5,276.5,339.25,262.44
2016,9,5,16,30,183.0,209.0,3.6,28.0,298.0,384.53,299.86
2016,9,5,16,45,178.0,183.0,3.5,28.0,261.0,345.85,271.06
2016,9,5,17,0,173.0,157.0,3.4,28.0,224.0,306.76,241.63
2016,9,5,17,15,341.0,114.5,3.15,27.5,220.0,391.88,310.92
2016,9,5,17,30,509.0,72.0,2.9,27.0,216.0,437.3,346.92
2016,9,5,17,45,432.5,62.0,2.7,27.0,164.5,353.41,278.62
2016,9,5,18,0,356.0,52.0,2.5,27.0,113.0,273.9,212.24
2016,9,5,18,15,234.5,37.5,2.5,26.5,71.5,180.31,133.07
2016,9,5,18,30,113.0,23.0,2.5,26.0,30.0,90.87,21.62
2016,9,5,18,45,56.5,11.5,2.55,26.0,15.0,30.78,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,10.91,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,20.08,0.0
2016,9,6,6,45,154.5,38.5,2.65,23.5,64.0,30.78,19.41
2016,9,6,7,0,309.0,53.0,2.8,24.0,104.0,40.55,28.77
2016,9,6,7,15,390.5,64.5,2.95,24.5,154.5,48.49,35.96
2016,9,6,7,30,472.0,76.0,3.1,25.0,205.0,57.13,43.48
2016,9,6,7,45,461.5,96.0,3.3,25.5,246.0,69.06,53.56
2016,9,6,8,0,451.0,116.0,3.5,26.0,287.0,81.21,63.6
2016,9,6,8,15,321.5,160.0,3.65,26.5,291.5,132.88,92.96
2016,9,6,8,30,192.0,204.0,3.8,27.0,296.0,178.74,129.24
2016,9,6,8,45,473.5,150.5,3.95,27.5,413.0,200.36,134.0
2016,9,6,9,0,755.0,97.0,4.1,28.0,530.0,265.66,177.6
2016,9,6,9,15,773.5,100.0,4.1,28.0,577.0,324.26,227.93
2016,9,6,9,30,792.0,103.0,4.1,28.0,624.0,384.19,278.93
2016,9,6,9,45,503.0,225.0,4.15,28.5,564.0,408.31,303.45
2016,9,6,10,0,214.0,347.0,4.2,29.0,504.0,400.65,299.41
2016,9,6,10,15,533.0,226.5,4.2,29.0,643.5,493.8,370.74
2016,9,6,10,30,852.0,106.0,4.2,29.0,783.0,614.96,462.9
2016,9,6,10,45,860.5,106.0,4.2,29.5,812.0,666.07,500.0
2016,9,6,11,0,869.0,106.0,4.2,30.0,841.0,715.64,535.24
2016,9,6,11,15,873.5,107.0,4.2,30.0,861.5,761.35,566.51
2016,9,6,11,30,878.0,108.0,4.2,30.0,882.0,804.73,595.53
2016,9,6,11,45,880.5,109.0,4.25,30.0,894.5,843.94,621.71
2016,9,6,12,0,883.0,110.0,4.3,30.0,907.0,880.31,645.89
2016,9,6,12,15,883.5,110.0,4.3,30.0,911.5,910.92,665.94
2016,9,6,12,30,884.0,110.0,4.3,30.0,916.0,938.25,683.83
2016,9,6,12,45,459.0,242.5,4.3,30.5,661.5,701.02,518.76
2016,9,6,13,0,34.0,375.0,4.3,31.0,407.0,394.05,289.33
2016,9,6,13,15,83.0,408.5,4.3,31.0,483.0,480.29,353.83
2016,9,6,13,30,132.0,442.0,4.3,31.0,559.0,584.81,428.69
2016,9,6,13,45,220.0,420.5,4.35,31.0,609.5,656.57,481.65
2016,9,6,14,0,308.0,399.0,4.4,31.0,660.0,744.79,545.1
2016,9,6,14,15,252.5,394.0,4.4,30.5,603.5,687.26,505.45
2016,9,6,14,30,197.0,389.0,4.4,30.0,547.0,611.0,452.93
2016,9,6,14,45,461.0,273.0,4.4,30.0,618.5,784.15,583.0
2016,9,6,15,0,725.0,157.0,4.4,30.0,690.0,919.86,679.74
2016,9,6,15,15,708.5,153.0,4.35,30.0,648.5,888.12,658.72
2016,9,6,15,30,692.0,149.0,4.3,30.0,607.0,853.85,637.02
2016,9,6,15,45,673.5,142.5,4.3,30.0,560.5,812.57,610.58
2016,9,6,16,0,655.0,136.0,4.3,30.0,514.0,769.39,582.58
2016,9,6,16,15,626.0,130.0,4.15,29.5,463.5,716.2,547.71
2016,9,6,16,30,597.0,124.0,4.0,29.0,413.0,662.45,511.81
2016,9,6,16,45,556.0,116.5,3.85,29.0,360.0,597.48,465.33
2016,9,6,17,0,515.0,109.0,3.7,29.0,307.0,527.84,414.03
2016,9,6,17,15,458.0,99.0,3.4,28.5,254.0,453.57,357.93
2016,9,6,17,30,401.0,89.0,3.1,28.0,201.0,383.61,303.26
2016,9,6,17,45,313.5,76.0,2.8,27.5,151.0,297.04,233.6
2016,9,6,18,0,226.0,63.0,2.5,27.0,101.0,209.67,161.74
2016,9,6,18,15,129.5,42.0,2.5,26.5,62.0,128.09,92.74
2016,9,6,18,30,33.0,21.0,2.5,26.0,23.0,41.69,0.0
2016,9,6,18,45,16.5,10.5,2.55,26.0,11.5,15.47,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,29.5,9.5,2.7,24.0,11.0,8.64,0.0
2016,9,7,6,30,59.0,19.0,2.8,24.0,22.0,15.51,0.0
2016,9,7,6,45,164.5,38.0,2.95,24.5,61.0,29.51,18.2
2016,9,7,7,0,270.0,57.0,3.1,25.0,100.0,43.56,31.14
2016,9,7,7,15,353.0,69.5,3.25,25.0,150.0,52.13,38.97
2016,9,7,7,30,436.0,82.0,3.4,25.0,200.0,60.41,46.27
2016,9,7,7,45,492.5,91.0,3.6,25.5,254.0,66.63,51.49
2016,9,7,8,0,549.0,100.0,3.8,26.0,308.0,70.82,54.82
2016,9,7,8,15,446.0,140.5,3.9,26.5,326.5,121.43,80.28
2016,9,7,8,30,343.0,181.0,4.0,27.0,345.0,176.71,121.44
2016,9,7,8,45,518.0,151.5,4.1,27.5,431.5,210.1,139.87
2016,9,7,9,0,693.0,122.0,4.2,28.0,518.0,267.58,181.25
2016,9,7,9,15,714.0,126.0,4.2,28.0,565.5,324.76,229.89
2016,9,7,9,30,735.0,130.0,4.2,28.0,613.0,383.72,279.58
2016,9,7,9,45,753.0,132.0,4.25,28.5,655.5,443.96,328.66
2016,9,7,10,0,771.0,134.0,4.3,29.0,698.0,501.56,374.42
2016,9,7,10,15,782.5,137.0,4.3,29.0,733.5,557.0,417.96
2016,9,7,10,30,794.0,140.0,4.3,29.0,769.0,611.97,459.96
2016,9,7,10,45,437.0,269.5,4.3,29.5,618.0,535.81,401.5
2016,9,7,11,0,80.0,399.0,4.3,30.0,467.0,413.81,306.69
2016,9,7,11,15,220.0,400.0,4.25,30.0,592.5,532.7,395.32
2016,9,7,11,30,360.0,401.0,4.2,30.0,718.0,665.43,490.75
2016,9,7,11,45,400.5,388.5,4.2,30.5,745.5,708.07,519.71
2016,9,7,12,0,441.0,376.0,4.2,31.0,773.0,759.45,554.56
2016,9,7,12,15,341.0,415.0,4.15,31.0,723.5,719.36,524.5
2016,9,7,12,30,241.0,454.0,4.1,31.0,674.0,669.29,487.67
2016,9,7,12,45,549.0,291.5,4.1,31.0,787.5,837.35,611.56
2016,9,7,13,0,857.0,129.0,4.1,31.0,901.0,975.27,705.2
2016,9,7,13,15,854.0,128.5,4.05,31.0,888.5,987.89,712.47
2016,9,7,13,30,851.0,128.0,4.0,31.0,876.0,996.82,718.36
2016,9,7,13,45,843.5,128.0,4.0,31.0,855.0,998.02,719.7
2016,9,7,14,0,836.0,128.0,4.0,31.0,834.0,995.49,718.83
2016,9,7,14,15,828.5,126.5,3.95,31.0,805.5,987.7,714.42
2016,9,7,14,30,821.0,125.0,3.9,31.0,777.0,987.61,715.21
2016,9,7,14,45,497.0,237.5,3.85,31.0,627.0,781.8,576.55
2016,9,7,15,0,173.0,350.0,3.8,31.0,477.0,547.63,406.23
2016,9,7,15,15,459.5,238.0,3.7,31.0,547.0,734.55,547.66
2016,9,7,15,30,746.0,126.0,3.6,31.0,617.0,872.53,645.06
2016,9,7,15,45,723.0,123.0,3.55,31.0,569.5,835.0,620.25
2016,9,7,16,0,700.0,120.0,3.5,31.0,522.0,790.48,591.7
2016,9,7,16,15,672.0,115.0,3.3,30.5,470.5,737.86,557.66
2016,9,7,16,30,644.0,110.0,3.1,30.0,419.0,684.53,522.54
2016,9,7,16,45,599.0,105.0,2.9,30.0,365.0,617.63,475.88
2016,9,7,17,0,554.0,100.0,2.7,30.0,311.0,552.15,428.26
2016,9,7,17,15,498.0,91.0,2.45,29.5,257.0,476.55,372.13
2016,9,7,17,30,442.0,82.0,2.2,29.0,203.0,400.85,314.01
2016,9,7,17,45,356.0,70.0,1.95,28.5,152.5,314.28,245.11
2016,9,7,18,0,270.0,58.0,1.7,28.0,102.0,236.62,181.09
2016,9,7,18,15,160.5,39.0,1.7,27.5,62.5,148.55,106.52
2016,9,7,18,30,51.0,20.0,1.7,27.0,23.0,52.73,0.0
2016,9,7,18,45,25.5,10.0,1.7,27.0,11.5,9.1,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,8.5,2.8,23.0,9.0,7.73,0.0
2016,9,8,6,30,15.0,17.0,3.1,23.0,18.0,14.76,0.0
2016,9,8,6,45,110.0,40.5,3.4,23.5,57.0,32.09,20.26
2016,9,8,7,0,205.0,64.0,3.7,24.0,96.0,49.71,36.43
2016,9,8,7,15,288.5,80.0,3.75,24.5,146.0,59.86,45.62
2016,9,8,7,30,372.0,96.0,3.8,25.0,196.0,70.44,54.82
2016,9,8,7,45,453.5,101.5,3.85,25.5,252.0,73.06,56.96
2016,9,8,8,0,535.0,107.0,3.9,26.0,308.0,76.51,59.64
2016,9,8,8,15,576.5,114.5,3.9,26.5,362.5,110.89,67.99
2016,9,8,8,30,618.0,122.0,3.9,27.0,417.0,162.96,99.16
2016,9,8,8,45,665.5,121.0,3.9,27.5,471.5,214.66,137.53
2016,9,8,9,0,713.0,120.0,3.9,28.0,526.0,272.05,184.04
2016,9,8,9,15,734.5,124.0,3.9,28.0,574.5,330.67,233.85
2016,9,8,9,30,756.0,128.0,3.9,28.0,623.0,394.48,287.16
2016,9,8,9,45,781.5,126.5,3.9,28.5,667.5,452.79,334.67
2016,9,8,10,0,807.0,125.0,3.9,29.0,712.0,512.67,381.99
2016,9,8,10,15,818.0,127.5,3.9,29.0,748.5,569.33,426.33
2016,9,8,10,30,829.0,130.0,3.9,29.0,785.0,625.37,468.94
2016,9,8,10,45,842.0,128.5,3.95,29.5,815.5,676.15,505.99
2016,9,8,11,0,855.0,127.0,4.0,30.0,846.0,726.95,542.03
2016,9,8,11,15,860.0,128.5,4.0,30.0,867.0,773.06,573.95
2016,9,8,11,30,865.0,130.0,4.0,30.0,888.0,816.93,603.14
2016,9,8,11,45,867.5,131.0,4.0,30.5,900.5,855.82,627.49
2016,9,8,12,0,870.0,132.0,4.0,31.0,913.0,891.92,649.75
2016,9,8,12,15,870.5,132.5,4.0,31.0,917.5,922.79,669.75
2016,9,8,12,30,871.0,133.0,4.0,31.0,922.0,950.45,687.64
2016,9,8,12,45,869.0,133.0,4.05,31.5,917.0,971.89,700.39
2016,9,8,13,0,867.0,133.0,4.1,32.0,912.0,989.77,710.9
2016,9,8,13,15,863.5,132.5,4.1,32.0,899.0,1002.04,719.04
2016,9,8,13,30,860.0,132.0,4.1,32.0,886.0,1010.56,724.94
2016,9,8,13,45,852.5,132.0,4.1,32.0,864.0,1011.8,726.31
2016,9,8,14,0,845.0,132.0,4.1,32.0,842.0,1009.26,725.46
2016,9,8,14,15,837.0,130.0,4.05,32.0,812.5,1011.99,727.9
2016,9,8,14,30,829.0,128.0,4.0,32.0,783.0,999.36,720.52
2016,9,8,14,45,816.0,126.5,4.0,32.0,746.5,978.67,708.43
2016,9,8,15,0,803.0,125.0,4.0,32.0,710.0,954.63,694.27
2016,9,8,15,15,787.5,122.0,3.95,31.5,667.0,923.29,676.43
2016,9,8,15,30,772.0,119.0,3.9,31.0,624.0,889.12,656.61
2016,9,8,15,45,748.0,116.5,3.85,31.0,575.5,845.1,628.64
2016,9,8,16,0,724.0,114.0,3.8,31.0,527.0,804.38,602.74
2016,9,8,16,15,696.0,109.5,3.6,30.5,475.0,751.52,568.58
2016,9,8,16,30,668.0,105.0,3.4,30.0,423.0,697.91,533.31
2016,9,8,16,45,625.0,99.5,3.2,29.5,368.0,631.05,487.67
2016,9,8,17,0,582.0,94.0,3.0,29.0,313.0,565.47,441.14
2016,9,8,17,15,525.0,86.0,2.7,28.5,258.0,489.15,383.99
2016,9,8,17,30,468.0,78.0,2.4,28.0,203.0,416.36,327.48
2016,9,8,17,45,378.0,66.5,2.15,27.5,152.0,322.55,252.65
2016,9,8,18,0,288.0,55.0,1.9,27.0,101.0,242.36,186.09
2016,9,8,18,15,169.5,37.0,1.85,26.5,61.0,150.52,107.2
2016,9,8,18,30,51.0,19.0,1.8,26.0,21.0,50.96,0.0
2016,9,8,18,45,25.5,9.5,1.8,25.5,10.5,8.64,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.0,7.5,2.75,22.5,7.5,6.82,0.0
2016,9,9,6,30,8.0,15.0,3.0,23.0,15.0,13.19,0.0
2016,9,9,6,45,83.0,40.5,3.3,23.5,53.0,32.72,20.64
2016,9,9,7,0,158.0,66.0,3.6,24.0,91.0,50.93,37.42
2016,9,9,7,15,237.5,85.0,3.7,24.5,140.0,64.89,49.88
2016,9,9,7,30,317.0,104.0,3.8,25.0,189.0,78.44,61.62
2016,9,9,7,45,396.0,112.5,3.95,25.5,243.5,80.69,63.44
2016,9,9,8,0,475.0,121.0,4.1,26.0,298.0,85.08,66.9
2016,9,9,8,15,518.5,129.5,4.1,26.5,351.5,119.06,75.96
2016,9,9,8,30,562.0,138.0,4.1,27.0,405.0,168.99,106.24
2016,9,9,8,45,611.5,138.0,4.1,27.5,459.0,219.35,143.46
2016,9,9,9,0,661.0,138.0,4.1,28.0,513.0,274.74,187.98
2016,9,9,9,15,684.0,142.5,4.1,28.0,560.5,331.2,235.67
2016,9,9,9,30,707.0,147.0,4.1,28.0,608.0,389.77,284.65
2016,9,9,9,45,736.5,144.5,4.1,28.5,653.0,447.04,331.11
2016,9,9,10,0,766.0,142.0,4.1,29.0,698.0,508.47,379.35
2016,9,9,10,15,778.0,144.5,4.1,29.0,734.0,563.56,422.44
2016,9,9,10,30,790.0,147.0,4.1,29.0,770.0,618.24,464.05
2016,9,9,10,45,808.0,143.5,4.1,29.5,801.0,670.75,502.22
2016,9,9,11,0,826.0,140.0,4.1,30.0,832.0,722.71,538.98
