Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,10,15,875.0,85.0,3.2,26.5,610.5,580.59,443.61
2016,10,29,10,30,886.0,87.0,3.2,27.0,643.0,635.02,484.41
2016,10,29,10,45,892.5,88.5,3.25,27.5,668.0,684.71,520.75
2016,10,29,11,0,899.0,90.0,3.3,28.0,693.0,732.44,554.37
2016,10,29,11,15,904.0,91.0,3.3,28.0,710.0,776.36,584.04
2016,10,29,11,30,909.0,92.0,3.3,28.0,727.0,817.75,611.76
2016,10,29,11,45,910.5,92.5,3.35,28.5,735.5,853.03,634.16
2016,10,29,12,0,912.0,93.0,3.4,29.0,744.0,885.18,654.36
2016,10,29,12,15,911.5,93.0,3.4,29.0,744.0,911.76,671.82
2016,10,29,12,30,911.0,93.0,3.4,29.0,744.0,934.83,687.04
2016,10,29,12,45,908.5,92.5,3.45,29.5,735.5,951.9,697.32
2016,10,29,13,0,906.0,92.0,3.5,30.0,727.0,965.24,705.29
2016,10,29,13,15,900.5,91.0,3.5,30.0,710.0,971.36,709.78
2016,10,29,13,30,895.0,90.0,3.5,30.0,693.0,973.64,711.97
2016,10,29,13,45,621.0,181.0,3.55,30.0,592.5,835.99,621.07
2016,10,29,14,0,347.0,272.0,3.6,30.0,492.0,653.74,490.69
2016,10,29,14,15,602.0,177.5,3.6,30.0,535.5,814.85,611.13
2016,10,29,14,30,857.0,83.0,3.6,30.0,579.0,926.41,687.18
2016,10,29,14,45,829.0,85.0,3.6,30.0,538.0,902.9,672.09
2016,10,29,15,0,801.0,87.0,3.6,30.0,497.0,867.05,649.59
2016,10,29,15,15,777.5,84.0,3.55,29.5,452.5,826.64,624.8
2016,10,29,15,30,754.0,81.0,3.5,29.0,408.0,784.07,598.07
2016,10,29,15,45,718.5,77.0,3.45,29.0,359.5,733.39,563.8
2016,10,29,16,0,683.0,73.0,3.4,29.0,311.0,677.5,524.93
2016,10,29,16,15,633.5,67.0,3.0,28.0,260.0,607.98,475.52
2016,10,29,16,30,584.0,61.0,2.6,27.0,209.0,539.91,425.14
2016,10,29,16,45,505.0,53.0,2.25,26.5,159.5,450.82,355.12
2016,10,29,17,0,426.0,45.0,1.9,26.0,110.0,366.82,285.31
2016,10,29,17,15,291.0,32.0,1.75,25.0,68.0,250.35,183.99
2016,10,29,17,30,156.0,19.0,1.6,24.0,26.0,128.88,0.0
2016,10,29,17,45,78.0,9.5,1.5,23.5,13.0,8.64,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,24.0,7.5,1.4,17.5,8.5,0.0,0.0
2016,10,30,7,0,48.0,15.0,1.5,18.0,17.0,13.64,0.0
2016,10,30,7,15,167.5,33.5,1.75,18.5,55.0,26.21,14.73
2016,10,30,7,30,287.0,52.0,2.0,19.0,93.0,40.16,28.72
2016,10,30,7,45,382.0,63.0,2.3,20.0,141.5,47.88,35.93
2016,10,30,8,0,477.0,74.0,2.6,21.0,190.0,67.18,44.05
2016,10,30,8,15,533.5,82.5,2.6,21.5,240.0,112.71,67.28
2016,10,30,8,30,590.0,91.0,2.6,22.0,290.0,165.46,104.87
2016,10,30,8,45,642.0,93.0,2.6,23.0,340.0,218.41,147.2
2016,10,30,9,0,694.0,95.0,2.6,24.0,390.0,277.23,196.11
2016,10,30,9,15,720.5,99.5,2.5,24.5,434.5,335.31,245.57
2016,10,30,9,30,747.0,104.0,2.4,25.0,479.0,395.55,295.65
2016,10,30,9,45,769.0,106.0,2.3,26.0,518.5,454.37,342.53
2016,10,30,10,0,791.0,108.0,2.2,27.0,558.0,512.54,387.11
2016,10,30,10,15,804.5,110.5,2.1,27.0,590.5,567.1,428.92
2016,10,30,10,30,818.0,113.0,2.0,27.0,623.0,621.1,468.96
2016,10,30,10,45,830.5,113.0,1.95,27.5,649.0,671.11,504.27
2016,10,30,11,0,843.0,113.0,1.9,28.0,675.0,719.85,537.6
2016,10,30,11,15,849.0,114.0,1.9,28.5,692.5,763.25,565.82
2016,10,30,11,30,855.0,115.0,1.9,29.0,710.0,804.38,591.39
2016,10,30,11,45,595.0,218.0,1.9,29.5,635.0,729.72,537.03
2016,10,30,12,0,335.0,321.0,1.9,30.0,560.0,626.08,460.24
2016,10,30,12,15,611.5,212.0,1.95,30.0,647.0,786.93,577.2
2016,10,30,12,30,888.0,103.0,2.0,30.0,734.0,923.91,667.25
2016,10,30,12,45,889.0,101.0,2.1,30.0,726.5,942.18,678.86
2016,10,30,13,0,890.0,99.0,2.2,30.0,719.0,956.88,689.52
2016,10,30,13,15,556.5,208.5,2.25,30.0,593.5,784.02,576.01
2016,10,30,13,30,223.0,318.0,2.3,30.0,468.0,561.43,416.7
2016,10,30,13,45,546.5,204.5,2.35,30.5,553.0,782.56,579.23
2016,10,30,14,0,870.0,91.0,2.4,31.0,638.0,955.61,692.66
2016,10,30,14,15,859.0,89.5,2.45,30.5,606.0,940.91,684.58
2016,10,30,14,30,848.0,88.0,2.5,30.0,574.0,932.51,682.48
2016,10,30,14,45,834.5,84.5,2.55,30.0,536.0,906.08,667.14
2016,10,30,15,0,821.0,81.0,2.6,30.0,498.0,876.52,649.77
2016,10,30,15,15,799.0,78.0,2.6,29.5,454.0,837.11,626.44
2016,10,30,15,30,777.0,75.0,2.6,29.0,410.0,795.44,601.15
2016,10,30,15,45,747.5,70.5,2.6,29.0,361.5,743.63,566.93
2016,10,30,16,0,718.0,66.0,2.6,29.0,313.0,690.68,530.97
2016,10,30,16,15,670.5,60.5,2.25,28.0,262.0,621.82,482.49
2016,10,30,16,30,623.0,55.0,1.9,27.0,211.0,559.88,437.02
2016,10,30,16,45,549.5,47.5,1.6,26.5,161.0,474.0,370.44
2016,10,30,17,0,476.0,40.0,1.3,26.0,111.0,393.0,303.16
2016,10,30,17,15,338.0,28.5,1.25,25.0,68.5,274.68,199.14
2016,10,30,17,30,200.0,17.0,1.2,24.0,26.0,150.02,0.0
2016,10,30,17,45,100.0,8.5,1.2,23.0,13.0,7.73,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,81.0,7.0,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,162.0,14.0,1.1,15.0,20.0,12.73,0.0
2016,10,31,7,15,314.0,26.5,1.35,16.0,61.5,21.67,11.05
2016,10,31,7,30,466.0,39.0,1.6,17.0,103.0,31.39,21.4
2016,10,31,7,45,556.0,46.0,1.9,18.0,155.5,35.87,25.76
2016,10,31,8,0,646.0,53.0,2.2,19.0,208.0,56.18,33.14
2016,10,31,8,15,695.5,58.5,2.25,20.0,260.5,108.78,58.24
2016,10,31,8,30,745.0,64.0,2.3,21.0,313.0,167.46,100.18
2016,10,31,8,45,781.5,67.0,2.4,22.0,363.5,226.88,149.11
2016,10,31,9,0,818.0,70.0,2.5,23.0,414.0,290.07,203.15
2016,10,31,9,15,839.5,72.5,2.6,23.5,459.5,351.23,256.43
2016,10,31,9,30,861.0,75.0,2.7,24.0,505.0,413.69,309.64
2016,10,31,9,45,877.0,77.0,2.8,24.5,544.5,474.43,360.08
2016,10,31,10,0,893.0,79.0,2.9,25.0,584.0,534.29,408.21
2016,10,31,10,15,903.0,80.5,2.9,25.5,616.5,590.01,451.45
2016,10,31,10,30,913.0,82.0,2.9,26.0,649.0,644.53,492.34
2016,10,31,10,45,919.5,83.5,2.95,26.5,674.0,695.3,529.44
2016,10,31,11,0,926.0,85.0,3.0,27.0,699.0,744.04,563.58
2016,10,31,11,15,929.5,85.5,3.05,27.0,715.5,787.24,592.89
2016,10,31,11,30,933.0,86.0,3.1,27.0,732.0,827.71,620.18
2016,10,31,11,45,931.5,88.0,3.15,27.5,739.5,862.83,642.44
2016,10,31,12,0,930.0,90.0,3.2,28.0,747.0,894.59,662.35
2016,10,31,12,15,929.0,90.0,3.2,28.0,746.5,921.1,679.74
2016,10,31,12,30,928.0,90.0,3.2,28.0,746.0,944.03,694.83
2016,10,31,12,45,923.5,90.0,3.25,28.5,736.5,960.07,704.44
2016,10,31,13,0,919.0,90.0,3.3,29.0,727.0,972.27,711.68
2016,10,31,13,15,913.0,89.0,3.3,29.0,709.5,978.02,715.93
2016,10,31,13,30,907.0,88.0,3.3,29.0,692.0,979.87,717.86
2016,10,31,13,45,897.5,87.0,3.35,29.0,666.5,974.51,715.61
2016,10,31,14,0,888.0,86.0,3.4,29.0,641.0,965.37,711.08
2016,10,31,14,15,875.5,84.5,3.4,29.0,608.0,949.09,701.63
2016,10,31,14,30,863.0,83.0,3.4,29.0,575.0,929.35,690.01
2016,10,31,14,45,844.5,81.0,3.4,29.0,535.5,909.57,678.45
2016,10,31,15,0,826.0,79.0,3.4,29.0,496.0,877.23,658.35
2016,10,31,15,15,802.5,76.0,3.3,28.5,451.0,836.42,633.03
2016,10,31,15,30,779.0,73.0,3.2,28.0,406.0,793.44,605.79
2016,10,31,15,45,744.5,69.5,3.15,28.0,357.0,738.72,568.69
2016,10,31,16,0,710.0,66.0,3.1,28.0,308.0,683.16,530.04
2016,10,31,16,15,660.5,60.5,2.7,27.0,257.0,618.38,483.88
2016,10,31,16,30,611.0,55.0,2.3,26.0,206.0,550.35,433.25
2016,10,31,16,45,530.0,47.5,1.9,25.5,156.0,459.93,362.08
2016,10,31,17,0,449.0,40.0,1.5,25.0,106.0,375.06,290.93
2016,10,31,17,15,309.5,28.0,1.45,24.0,64.5,256.85,184.96
2016,10,31,17,30,170.0,16.0,1.4,23.0,23.0,107.65,0.0
2016,10,31,17,45,85.0,8.0,1.35,22.0,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,35.5,6.5,2.15,20.0,8.0,0.0,0.0
2016,11,1,7,0,71.0,13.0,2.3,20.0,16.0,11.82,0.0
2016,11,1,7,15,206.5,28.0,2.6,20.5,52.5,21.97,10.58
2016,11,1,7,30,342.0,43.0,2.9,21.0,89.0,34.91,23.91
2016,11,1,7,45,430.0,52.5,3.2,22.0,137.0,41.24,29.86
2016,11,1,8,0,518.0,62.0,3.5,23.0,185.0,57.48,35.38
2016,11,1,8,15,573.0,69.0,3.65,23.5,234.0,104.11,58.35
2016,11,1,8,30,628.0,76.0,3.8,24.0,283.0,157.59,96.25
2016,11,1,8,45,667.5,80.0,4.0,24.5,331.0,211.72,140.42
2016,11,1,9,0,707.0,84.0,4.2,25.0,379.0,270.11,190.16
2016,11,1,9,15,732.5,87.5,4.2,25.5,423.0,329.31,241.1
2016,11,1,9,30,758.0,91.0,4.2,26.0,467.0,388.14,290.94
2016,11,1,9,45,481.0,173.5,4.25,26.5,419.0,382.47,291.99
2016,11,1,10,0,204.0,256.0,4.3,27.0,371.0,339.49,260.44
2016,11,1,10,15,204.0,272.5,4.3,27.5,393.0,369.13,282.96
2016,11,1,10,30,204.0,289.0,4.3,28.0,415.0,398.65,304.74
2016,11,1,10,45,526.5,194.0,4.3,28.5,537.0,547.27,419.17
2016,11,1,11,0,849.0,99.0,4.3,29.0,659.0,707.47,538.81
2016,11,1,11,15,854.5,100.0,4.3,29.0,676.0,745.67,564.81
2016,11,1,11,30,860.0,101.0,4.3,29.0,693.0,785.5,592.02
2016,11,1,11,45,522.5,222.0,4.3,29.5,583.0,673.45,508.08
2016,11,1,12,0,185.0,343.0,4.3,30.0,473.0,508.86,381.82
2016,11,1,12,15,535.5,217.5,4.3,30.0,594.0,719.35,541.88
2016,11,1,12,30,886.0,92.0,4.3,30.0,715.0,907.15,672.57
2016,11,1,12,45,594.5,204.5,4.3,30.5,621.0,796.81,594.21
2016,11,1,13,0,303.0,317.0,4.3,31.0,527.0,639.31,476.7
2016,11,1,13,15,237.5,317.5,4.3,31.0,479.5,568.8,426.53
2016,11,1,13,30,172.0,318.0,4.3,31.0,432.0,512.98,385.37
2016,11,1,13,45,207.0,302.5,4.3,31.0,434.5,533.13,401.92
2016,11,1,14,0,242.0,287.0,4.3,31.0,437.0,552.29,417.52
2016,11,1,14,15,533.5,186.5,4.25,31.0,495.0,750.42,566.97
2016,11,1,14,30,825.0,86.0,4.2,31.0,553.0,905.54,674.54
2016,11,1,14,45,810.0,83.0,4.2,31.0,515.5,878.7,656.77
2016,11,1,15,0,795.0,80.0,4.2,31.0,478.0,848.91,638.15
2016,11,1,15,15,772.0,77.0,4.1,30.5,434.5,809.26,613.34
2016,11,1,15,30,749.0,74.0,4.0,30.0,391.0,767.52,586.68
2016,11,1,15,45,714.0,70.0,3.95,30.0,343.5,712.67,549.06
2016,11,1,16,0,679.0,66.0,3.9,30.0,296.0,657.12,510.0
2016,11,1,16,15,629.0,60.5,3.45,29.0,246.5,593.29,464.28
2016,11,1,16,30,579.0,55.0,3.0,28.0,197.0,526.23,414.11
2016,11,1,16,45,495.0,47.5,2.65,27.5,148.0,435.24,342.23
2016,11,1,17,0,411.0,40.0,2.3,27.0,99.0,350.08,270.92
2016,11,1,17,15,272.5,27.5,2.2,26.5,60.0,234.03,164.95
2016,11,1,17,30,134.0,15.0,2.1,26.0,21.0,86.88,0.0
2016,11,1,17,45,67.0,7.5,2.05,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,10.5,6.0,2.4,22.0,6.0,0.0,0.0
2016,11,2,7,0,21.0,12.0,2.5,22.0,12.0,10.91,0.0
2016,11,2,7,15,131.5,30.5,2.7,22.0,46.5,23.89,11.37
2016,11,2,7,30,242.0,49.0,2.9,22.0,81.0,37.88,26.21
2016,11,2,7,45,341.5,60.5,3.15,22.5,127.5,46.04,33.86
2016,11,2,8,0,441.0,72.0,3.4,23.0,174.0,62.6,40.67
2016,11,2,8,15,500.0,80.0,3.55,23.5,222.5,107.45,63.9
2016,11,2,8,30,559.0,88.0,3.7,24.0,271.0,157.76,99.35
2016,11,2,8,45,608.5,91.5,3.85,24.5,319.5,209.29,140.68
2016,11,2,9,0,658.0,95.0,4.0,25.0,368.0,266.41,188.6
2016,11,2,9,15,420.5,156.5,4.05,25.5,338.0,282.95,211.36
2016,11,2,9,30,183.0,218.0,4.1,26.0,308.0,267.32,204.63
2016,11,2,9,45,472.5,162.5,4.15,26.5,420.0,368.36,281.71
2016,11,2,10,0,762.0,107.0,4.2,27.0,532.0,494.9,378.82
2016,11,2,10,15,419.0,191.5,4.15,27.0,427.5,424.73,326.86
2016,11,2,10,30,76.0,276.0,4.1,27.0,323.0,302.21,231.29
2016,11,2,10,45,442.0,195.0,4.05,27.5,483.5,492.6,379.82
2016,11,2,11,0,808.0,114.0,4.0,28.0,644.0,693.45,529.79
2016,11,2,11,15,555.5,214.0,3.9,28.0,582.5,642.06,487.86
2016,11,2,11,30,303.0,314.0,3.8,28.0,521.0,561.59,424.87
2016,11,2,11,45,266.0,325.0,3.75,28.5,509.0,558.31,421.21
2016,11,2,12,0,229.0,336.0,3.7,29.0,497.0,538.65,405.52
2016,11,2,12,15,522.0,229.0,3.6,29.0,594.5,719.13,541.09
2016,11,2,12,30,815.0,122.0,3.5,29.0,692.0,884.1,655.85
2016,11,2,12,45,587.0,211.5,3.4,29.0,620.0,790.49,589.7
2016,11,2,13,0,359.0,301.0,3.3,29.0,548.0,673.37,503.23
2016,11,2,13,15,302.5,305.0,3.15,28.5,509.5,633.11,475.24
2016,11,2,13,30,246.0,309.0,3.0,28.0,471.0,573.02,432.6
2016,11,2,13,45,232.5,298.0,2.95,28.0,447.0,552.25,418.33
2016,11,2,14,0,219.0,287.0,2.9,28.0,423.0,530.38,403.03
2016,11,2,14,15,472.5,202.5,2.8,28.0,474.5,710.36,538.81
2016,11,2,14,30,726.0,118.0,2.7,28.0,526.0,855.87,640.76
2016,11,2,14,45,678.0,124.0,2.65,28.0,484.5,811.07,610.1
2016,11,2,15,0,630.0,130.0,2.6,28.0,443.0,764.19,579.26
2016,11,2,15,15,600.5,124.0,2.45,27.5,400.5,718.59,549.44
2016,11,2,15,30,571.0,118.0,2.3,27.0,358.0,671.59,518.07
2016,11,2,15,45,517.5,113.5,2.2,27.0,311.0,599.77,467.22
2016,11,2,16,0,464.0,109.0,2.1,27.0,264.0,536.62,420.95
2016,11,2,16,15,405.0,98.0,1.9,26.5,217.0,462.93,365.51
2016,11,2,16,30,346.0,87.0,1.7,26.0,170.0,392.48,310.57
2016,11,2,16,45,254.0,72.5,1.55,25.5,125.0,285.81,225.6
2016,11,2,17,0,162.0,58.0,1.4,25.0,80.0,202.7,156.35
2016,11,2,17,15,81.0,35.0,1.5,24.5,46.0,118.8,80.47
2016,11,2,17,30,0.0,12.0,1.6,24.0,12.0,10.91,0.0
2016,11,2,17,45,0.0,6.0,1.7,24.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.0,0.95,21.0,2.0,0.0,0.0
2016,11,3,7,0,0.0,4.0,1.0,21.0,4.0,3.64,0.0
2016,11,3,7,15,0.0,15.5,1.2,21.0,15.5,13.64,3.76
2016,11,3,7,30,0.0,27.0,1.4,21.0,27.0,23.8,14.45
2016,11,3,7,45,0.0,43.0,1.6,21.5,43.0,37.73,26.88
2016,11,3,8,0,0.0,59.0,1.8,22.0,59.0,51.28,36.96
2016,11,3,8,15,0.0,75.5,1.85,22.0,75.5,65.52,48.88
2016,11,3,8,30,0.0,92.0,1.9,22.0,92.0,79.96,60.78
2016,11,3,8,45,0.0,111.0,1.95,22.5,111.0,96.64,74.19
2016,11,3,9,0,0.0,130.0,2.0,23.0,130.0,113.56,87.54
2016,11,3,9,15,5.5,151.5,2.0,23.0,154.0,134.65,104.12
2016,11,3,9,30,11.0,173.0,2.0,23.0,178.0,156.68,121.35
2016,11,3,9,45,5.5,126.0,2.0,23.5,128.5,114.04,86.92
2016,11,3,10,0,0.0,79.0,2.0,24.0,79.0,69.94,51.24
2016,11,3,10,15,13.5,158.5,1.9,24.0,167.0,148.7,114.1
2016,11,3,10,30,27.0,238.0,1.8,24.0,255.0,230.71,177.76
2016,11,3,10,45,13.5,165.5,1.75,24.5,174.0,157.01,119.7
2016,11,3,11,0,0.0,93.0,1.7,25.0,93.0,82.48,60.54
2016,11,3,11,15,0.0,95.5,1.6,25.0,95.5,84.74,62.35
2016,11,3,11,30,0.0,98.0,1.5,25.0,98.0,87.02,64.09
2016,11,3,11,45,0.0,59.0,1.45,25.0,59.0,52.26,36.4
2016,11,3,12,0,0.0,20.0,1.4,25.0,20.0,17.68,8.64
2016,11,3,12,15,0.0,19.5,1.3,25.0,19.5,17.24,8.29
2016,11,3,12,30,0.0,19.0,1.2,25.0,19.0,16.8,7.94
2016,11,3,12,45,0.0,45.0,1.2,25.0,45.0,39.83,26.5
2016,11,3,13,0,0.0,71.0,1.2,25.0,71.0,62.92,44.98
2016,11,3,13,15,0.0,97.0,1.25,25.0,97.0,86.15,63.47
2016,11,3,13,30,0.0,123.0,1.3,25.0,123.0,110.53,82.78
2016,11,3,13,45,0.0,76.0,1.4,25.5,76.0,67.33,48.48
2016,11,3,14,0,0.0,29.0,1.5,26.0,29.0,25.62,15.07
2016,11,3,14,15,0.0,27.5,1.55,26.0,27.5,24.28,14.04
2016,11,3,14,30,0.0,26.0,1.6,26.0,26.0,22.94,13.0
2016,11,3,14,45,0.0,17.5,1.65,26.0,17.5,15.43,6.93
2016,11,3,15,0,0.0,9.0,1.7,26.0,9.0,7.93,0.83
2016,11,3,15,15,0.0,7.5,1.65,25.5,7.5,6.6,0.0
2016,11,3,15,30,0.0,6.0,1.6,25.0,6.0,5.28,0.0
2016,11,3,15,45,0.0,5.0,1.6,25.0,5.0,4.39,0.0
2016,11,3,16,0,0.0,4.0,1.6,25.0,4.0,3.51,0.0
2016,11,3,16,15,0.0,3.0,1.5,24.5,3.0,2.63,0.0
2016,11,3,16,30,0.0,2.0,1.4,24.0,2.0,1.75,0.0
2016,11,3,16,45,0.0,1.5,1.3,23.5,1.5,1.31,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.88,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.44,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,18.0,5.0,4.55,0.0
2016,11,4,7,15,0.0,20.5,3.25,18.0,20.5,18.03,6.31
2016,11,4,7,30,0.0,36.0,3.3,18.0,36.0,31.18,20.85
2016,11,4,7,45,0.5,57.5,3.4,18.5,57.5,48.71,36.69
2016,11,4,8,0,1.0,79.0,3.5,19.0,79.0,66.3,49.91
2016,11,4,8,15,9.5,98.5,3.55,19.0,101.5,84.24,64.73
2016,11,4,8,30,18.0,118.0,3.6,19.0,124.0,103.49,80.31
2016,11,4,8,45,21.0,136.5,3.7,19.0,144.5,122.02,95.45
2016,11,4,9,0,24.0,155.0,3.8,19.0,165.0,141.06,110.93
2016,11,4,9,15,12.0,147.5,3.8,19.5,152.5,133.36,104.59
2016,11,4,9,30,0.0,140.0,3.8,20.0,140.0,123.57,96.38
2016,11,4,9,45,4.0,163.0,3.8,20.5,165.5,146.18,114.23
2016,11,4,10,0,8.0,186.0,3.8,21.0,191.0,169.55,132.48
2016,11,4,10,15,7.5,191.0,3.75,21.0,195.5,174.84,136.41
2016,11,4,10,30,7.0,196.0,3.7,21.0,200.0,180.04,140.29
2016,11,4,10,45,5.0,189.5,3.65,21.0,193.0,173.57,134.9
2016,11,4,11,0,3.0,183.0,3.6,21.0,186.0,166.8,129.3
2016,11,4,11,15,7.5,205.5,3.55,21.0,211.5,191.66,148.97
2016,11,4,11,30,12.0,228.0,3.5,21.0,237.0,217.32,169.11
2016,11,4,11,45,10.0,220.0,3.5,21.5,227.5,209.06,162.13
2016,11,4,12,0,8.0,212.0,3.5,22.0,218.0,200.57,155.08
2016,11,4,12,15,4.0,142.5,3.45,22.0,145.5,131.66,100.6
2016,11,4,12,30,0.0,73.0,3.4,22.0,73.0,64.71,46.92
2016,11,4,12,45,3.5,139.0,3.35,22.5,142.0,128.41,98.03
2016,11,4,13,0,7.0,205.0,3.3,23.0,211.0,195.91,151.09
2016,11,4,13,15,6.5,201.0,3.25,23.0,206.0,192.28,148.22
2016,11,4,13,30,6.0,197.0,3.2,23.0,201.0,188.65,145.52
2016,11,4,13,45,5.0,191.5,3.2,23.0,195.0,183.05,141.29
2016,11,4,14,0,4.0,186.0,3.2,23.0,189.0,177.5,137.12
2016,11,4,14,15,2.0,173.5,3.15,22.5,175.0,163.83,126.74
2016,11,4,14,30,0.0,161.0,3.1,22.0,161.0,150.17,116.3
2016,11,4,14,45,0.0,116.0,3.1,22.0,116.0,105.26,80.47
2016,11,4,15,0,0.0,71.0,3.1,22.0,71.0,62.8,46.13
2016,11,4,15,15,0.0,69.5,3.0,22.0,69.5,61.45,45.19
2016,11,4,15,30,0.0,68.0,2.9,22.0,68.0,60.11,44.22
2016,11,4,15,45,0.0,59.0,2.85,22.0,59.0,52.11,37.73
2016,11,4,16,0,0.0,50.0,2.8,22.0,50.0,44.12,31.17
2016,11,4,16,15,0.0,41.0,2.6,21.5,41.0,36.15,24.6
2016,11,4,16,30,0.0,32.0,2.4,21.0,32.0,28.18,17.92
2016,11,4,16,45,0.0,23.5,2.25,21.0,23.5,20.67,11.5
2016,11,4,17,0,0.0,15.0,2.1,21.0,15.0,13.18,5.05
2016,11,4,17,15,0.0,8.5,2.0,20.5,8.5,7.46,0.0
2016,11,4,17,30,0.0,2.0,1.9,20.0,2.0,1.82,0.0
2016,11,4,17,45,0.0,1.0,1.85,20.0,1.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.0,3.0,17.0,1.0,0.0,0.0
2016,11,5,7,0,0.0,2.0,3.1,17.0,2.0,1.82,0.0
2016,11,5,7,15,0.0,10.5,3.2,17.0,10.5,9.22,0.11
2016,11,5,7,30,0.0,19.0,3.3,17.0,19.0,16.71,8.58
2016,11,5,7,45,0.0,31.0,3.4,17.0,31.0,27.31,18.25
2016,11,5,8,0,0.0,43.0,3.5,17.0,43.0,37.94,26.47
2016,11,5,8,15,0.0,56.0,3.45,17.5,56.0,49.46,36.29
2016,11,5,8,30,0.0,69.0,3.4,18.0,69.0,60.77,45.75
2016,11,5,8,45,0.5,102.5,3.4,18.5,103.0,89.6,69.63
2016,11,5,9,0,1.0,136.0,3.4,19.0,137.0,118.9,93.47
2016,11,5,9,15,4.0,151.5,3.3,19.0,154.0,134.18,105.64
2016,11,5,9,30,7.0,167.0,3.2,19.0,171.0,149.94,118.14
2016,11,5,9,45,11.5,183.5,3.15,19.5,190.0,167.72,131.97
2016,11,5,10,0,16.0,200.0,3.1,20.0,209.0,186.17,146.22
2016,11,5,10,15,32.5,228.0,3.0,20.5,247.5,227.24,178.35
2016,11,5,10,30,49.0,256.0,2.9,21.0,286.0,267.21,209.17
2016,11,5,10,45,26.0,220.0,2.85,21.5,236.5,221.8,172.72
2016,11,5,11,0,3.0,184.0,2.8,22.0,187.0,167.77,129.36
2016,11,5,11,15,13.0,220.0,2.75,22.0,229.5,209.45,162.32
2016,11,5,11,30,23.0,256.0,2.7,22.0,272.0,252.83,196.06
2016,11,5,11,45,33.0,275.0,2.65,22.5,298.0,293.16,226.69
2016,11,5,12,0,43.0,294.0,2.6,23.0,324.0,324.61,250.23
2016,11,5,12,15,51.5,301.0,2.55,23.0,337.0,343.06,264.3
2016,11,5,12,30,60.0,308.0,2.5,23.0,350.0,362.11,278.85
2016,11,5,12,45,30.5,237.0,2.5,23.0,258.5,261.68,201.94
2016,11,5,13,0,1.0,166.0,2.5,23.0,167.0,152.21,116.18
2016,11,5,13,15,52.0,234.5,2.5,23.0,268.5,283.65,220.72
2016,11,5,13,30,103.0,303.0,2.5,23.0,370.0,413.26,320.06
2016,11,5,13,45,151.5,293.0,2.55,23.0,387.0,469.44,363.39
2016,11,5,14,0,200.0,283.0,2.6,23.0,404.0,507.74,393.76
2016,11,5,14,15,107.5,241.0,2.6,23.0,306.0,372.39,290.62
2016,11,5,14,30,15.0,199.0,2.6,23.0,208.0,204.85,159.15
2016,11,5,14,45,8.0,177.0,2.65,23.0,182.0,176.4,137.19
2016,11,5,15,0,1.0,155.0,2.7,23.0,156.0,148.06,114.75
2016,11,5,15,15,0.5,140.5,2.7,22.5,141.0,133.9,103.93
2016,11,5,15,30,0.0,126.0,2.7,22.0,126.0,119.78,92.99
2016,11,5,15,45,0.0,109.5,2.7,22.0,109.5,103.87,80.25
2016,11,5,16,0,0.0,93.0,2.7,22.0,93.0,87.9,67.31
2016,11,5,16,15,0.0,76.0,2.55,21.5,76.0,71.27,53.72
2016,11,5,16,30,0.0,59.0,2.4,21.0,59.0,54.47,39.75
2016,11,5,16,45,0.0,43.0,2.3,21.0,43.0,38.61,26.28
2016,11,5,17,0,0.0,27.0,2.2,21.0,27.0,23.79,13.61
2016,11,5,17,15,0.0,15.0,2.15,20.5,15.0,13.2,3.37
2016,11,5,17,30,0.0,3.0,2.1,20.0,3.0,2.73,0.0
2016,11,5,17,45,0.0,1.5,2.05,19.5,1.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,13.5,2.05,15.5,13.5,11.88,1.21
2016,11,6,7,30,0.0,27.0,2.2,16.0,27.0,23.8,14.64
2016,11,6,7,45,0.0,44.0,2.4,16.5,44.0,38.34,27.91
2016,11,6,8,0,0.0,61.0,2.6,17.0,61.0,52.63,38.83
2016,11,6,8,15,0.0,79.0,2.7,17.0,79.0,68.16,52.11
2016,11,6,8,30,0.0,97.0,2.8,17.0,97.0,83.93,65.39
2016,11,6,8,45,21.0,128.0,2.9,17.5,136.5,114.98,90.17
2016,11,6,9,0,42.0,159.0,3.0,18.0,176.0,149.48,117.67
2016,11,6,9,15,21.0,140.5,3.05,18.5,149.0,130.27,102.24
2016,11,6,9,30,0.0,122.0,3.1,19.0,122.0,107.8,83.85
2016,11,6,9,45,0.0,132.5,3.2,19.5,132.5,117.39,91.32
2016,11,6,10,0,0.0,143.0,3.3,20.0,143.0,127.06,98.74
2016,11,6,10,15,11.5,186.0,3.35,20.5,193.0,172.58,135.0
2016,11,6,10,30,23.0,229.0,3.4,21.0,243.0,220.18,172.34
2016,11,6,10,45,24.0,237.5,3.5,21.5,253.0,230.65,179.98
2016,11,6,11,0,25.0,246.0,3.6,22.0,263.0,241.23,187.77
2016,11,6,11,15,90.0,284.5,3.55,22.0,345.0,338.25,264.19
2016,11,6,11,30,155.0,323.0,3.5,22.0,427.0,444.83,345.94
2016,11,6,11,45,77.5,214.0,3.5,22.0,266.0,266.91,208.75
2016,11,6,12,0,0.0,105.0,3.5,22.0,105.0,93.43,69.94
2016,11,6,12,15,0.0,118.0,3.4,21.5,118.0,105.43,79.86
2016,11,6,12,30,0.0,131.0,3.3,21.0,131.0,117.6,89.77
2016,11,6,12,45,0.0,129.0,3.25,21.0,129.0,115.85,88.38
2016,11,6,13,0,0.0,127.0,3.2,21.0,127.0,114.09,87.03
2016,11,6,13,15,0.0,79.0,3.1,21.0,79.0,70.02,51.55
2016,11,6,13,30,0.0,31.0,3.0,21.0,31.0,27.4,16.87
2016,11,6,13,45,0.0,22.0,2.95,21.0,22.0,19.43,10.36
2016,11,6,14,0,0.0,13.0,2.9,21.0,13.0,11.47,3.82
2016,11,6,14,15,0.0,15.5,2.9,21.0,15.5,13.67,5.66
2016,11,6,14,30,0.0,18.0,2.9,21.0,18.0,15.87,7.51
2016,11,6,14,45,0.0,51.0,2.9,21.0,51.0,45.06,31.68
2016,11,6,15,0,0.0,84.0,2.9,21.0,84.0,74.38,55.91
2016,11,6,15,15,3.0,112.5,2.9,20.5,114.0,106.21,82.45
2016,11,6,15,30,6.0,141.0,2.9,20.0,144.0,142.27,112.44
2016,11,6,15,45,3.0,124.5,2.9,20.0,126.0,123.98,97.56
2016,11,6,16,0,0.0,108.0,2.9,20.0,108.0,105.89,82.72
2016,11,6,16,15,0.0,88.5,2.65,20.0,88.5,86.55,66.72
2016,11,6,16,30,0.0,69.0,2.4,20.0,69.0,66.96,50.26
2016,11,6,16,45,0.0,50.5,2.2,20.0,50.5,48.23,34.31
2016,11,6,17,0,0.0,32.0,2.0,20.0,32.0,28.82,17.7
2016,11,6,17,15,0.0,18.0,1.85,19.5,18.0,15.86,4.87
2016,11,6,17,30,0.0,4.0,1.7,19.0,4.0,3.64,0.0
2016,11,6,17,45,0.0,2.0,1.55,19.0,2.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,0.0,0.5,1.7,17.0,0.5,0.44,0.0
2016,11,7,7,30,0.0,1.0,1.9,17.0,1.0,0.88,0.0
2016,11,7,7,45,0.0,1.5,2.15,17.5,1.5,1.31,0.0
2016,11,7,8,0,0.0,2.0,2.4,18.0,2.0,1.75,0.0
2016,11,7,8,15,0.0,3.0,2.45,18.5,3.0,2.63,0.0
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.51,0.0
2016,11,7,8,45,0.0,4.5,2.6,19.5,4.5,3.95,0.0
2016,11,7,9,0,0.0,5.0,2.7,20.0,5.0,4.4,0.0
2016,11,7,9,15,0.0,19.5,2.7,20.0,19.5,17.17,8.76
2016,11,7,9,30,0.0,34.0,2.7,20.0,34.0,29.99,19.41
2016,11,7,9,45,0.0,32.5,2.75,20.5,32.5,28.67,18.21
2016,11,7,10,0,0.0,31.0,2.8,21.0,31.0,27.36,17.02
2016,11,7,10,15,0.0,91.0,2.8,21.0,91.0,80.64,60.64
2016,11,7,10,30,0.0,151.0,2.8,21.0,151.0,134.84,104.22
2016,11,7,10,45,0.0,111.0,2.85,21.5,111.0,98.68,74.75
2016,11,7,11,0,0.0,71.0,2.9,22.0,71.0,62.88,45.65
2016,11,7,11,15,1.5,126.5,2.85,22.0,128.0,114.03,86.83
2016,11,7,11,30,3.0,182.0,2.8,22.0,185.0,166.94,128.73
2016,11,7,11,45,3.0,182.5,2.8,22.5,185.0,167.86,129.03
2016,11,7,12,0,3.0,183.0,2.8,23.0,185.0,168.79,129.45
2016,11,7,12,15,17.5,229.5,2.75,23.0,241.5,226.91,175.28
2016,11,7,12,30,32.0,276.0,2.7,23.0,298.0,302.78,233.86
2016,11,7,12,45,22.0,250.0,2.7,23.0,265.0,254.05,196.11
2016,11,7,13,0,12.0,224.0,2.7,23.0,232.0,219.87,169.59
2016,11,7,13,15,14.5,228.5,2.65,23.0,238.0,227.97,176.2
2016,11,7,13,30,17.0,233.0,2.6,23.0,244.0,236.39,182.98
2016,11,7,13,45,8.5,191.0,2.55,23.0,196.5,186.21,143.76
2016,11,7,14,0,0.0,149.0,2.5,23.0,149.0,136.56,104.53
2016,11,7,14,15,0.0,101.0,2.4,23.0,101.0,90.12,67.65
2016,11,7,14,30,0.0,53.0,2.3,23.0,53.0,46.84,32.75
2016,11,7,14,45,0.0,79.5,2.25,23.0,79.5,70.37,52.04
2016,11,7,15,0,0.0,106.0,2.2,23.0,106.0,96.06,73.04
2016,11,7,15,15,0.0,77.5,2.1,22.5,77.5,68.56,50.93
2016,11,7,15,30,0.0,49.0,2.0,22.0,49.0,43.24,30.32
2016,11,7,15,45,272.0,68.5,1.9,22.0,155.5,331.88,272.2
2016,11,7,16,0,544.0,88.0,1.8,22.0,262.0,577.0,461.11
2016,11,7,16,15,485.5,79.5,1.6,21.5,214.5,502.77,402.74
2016,11,7,16,30,427.0,71.0,1.4,21.0,167.0,428.53,344.02
2016,11,7,16,45,338.0,58.5,1.25,21.0,122.0,336.57,268.44
2016,11,7,17,0,249.0,46.0,1.1,21.0,77.0,252.34,196.03
2016,11,7,17,15,124.5,28.0,1.1,20.5,43.5,140.16,83.46
2016,11,7,17,30,0.0,10.0,1.1,20.0,10.0,9.1,0.0
2016,11,7,17,45,0.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,9.5,3.15,17.0,9.5,8.34,0.0
2016,11,8,7,30,0.0,19.0,3.3,17.0,19.0,16.72,8.43
2016,11,8,7,45,0.0,31.5,3.45,17.5,31.5,27.76,18.52
2016,11,8,8,0,0.0,44.0,3.6,18.0,44.0,38.83,27.05
2016,11,8,8,15,0.0,57.0,3.6,18.0,57.0,50.22,36.83
2016,11,8,8,30,0.0,70.0,3.6,18.0,70.0,61.55,46.4
2016,11,8,8,45,0.0,64.0,3.65,18.0,64.0,56.55,42.15
2016,11,8,9,0,0.0,58.0,3.7,18.0,58.0,51.22,37.58
2016,11,8,9,15,0.0,68.5,3.7,18.0,68.5,60.56,45.29
2016,11,8,9,30,0.0,79.0,3.7,18.0,79.0,69.9,52.94
2016,11,8,9,45,3.5,129.0,3.7,18.0,131.0,115.85,90.71
2016,11,8,10,0,7.0,179.0,3.7,18.0,183.0,162.92,128.83
2016,11,8,10,15,16.0,203.5,3.75,18.0,213.0,191.08,151.35
2016,11,8,10,30,25.0,228.0,3.8,18.0,243.0,220.57,174.86
2016,11,8,10,45,15.0,210.5,3.9,18.5,220.0,199.73,157.5
2016,11,8,11,0,5.0,193.0,4.0,19.0,197.0,177.68,139.24
2016,11,8,11,15,2.5,156.5,4.1,19.0,158.5,142.41,110.79
2016,11,8,11,30,0.0,120.0,4.2,19.0,120.0,107.08,82.12
2016,11,8,11,45,20.5,203.0,4.3,19.0,217.0,201.47,158.66
2016,11,8,12,0,41.0,286.0,4.4,19.0,314.0,315.11,248.54
2016,11,8,12,15,51.5,295.0,4.4,19.0,330.5,337.26,265.85
2016,11,8,12,30,62.0,304.0,4.4,19.0,347.0,360.21,284.0
2016,11,8,12,45,34.5,254.0,4.45,19.0,278.0,284.13,224.1
2016,11,8,13,0,7.0,204.0,4.5,19.0,209.0,195.29,153.15
2016,11,8,13,15,3.5,184.5,4.5,19.0,187.0,173.38,135.76
2016,11,8,13,30,0.0,165.0,4.5,19.0,165.0,151.38,118.1
2016,11,8,13,45,0.0,139.0,4.5,19.0,139.0,126.3,98.02
2016,11,8,14,0,0.0,113.0,4.5,19.0,113.0,101.44,77.97
2016,11,8,14,15,0.0,95.5,4.45,19.0,95.5,84.91,64.6
2016,11,8,14,30,0.0,78.0,4.4,19.0,78.0,69.04,51.69
2016,11,8,14,45,0.0,79.0,4.35,19.0,79.0,69.92,52.56
2016,11,8,15,0,0.0,80.0,4.3,19.0,80.0,70.8,53.43
2016,11,8,15,15,0.0,61.5,4.15,19.0,61.5,54.34,39.89
2016,11,8,15,30,0.0,43.0,4.0,19.0,43.0,37.93,26.27
